Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,9.53,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,24.05,12.0
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,38.68,28.22
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,54.44,42.99
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,66.62,54.29
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,78.76,65.24
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,90.4,75.45
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,99.53,83.23
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,105.71,80.7
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,140.39,96.97
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,181.27,123.87
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,221.19,153.27
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,266.63,189.63
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,305.31,229.13
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,328.82,253.47
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,357.7,277.04
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,377.65,292.95
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,447.36,346.64
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,544.41,421.31
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,583.24,450.99
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,619.76,478.52
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,640.11,492.65
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,654.62,502.03
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,716.92,549.06
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,783.68,598.17
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,830.58,631.82
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,874.86,662.3
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,871.85,659.92
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,863.03,654.12
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,819.48,623.95
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,768.61,587.12
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,756.49,580.09
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,742.1,571.09
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,638.79,495.64
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,533.59,416.92
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,573.66,450.35
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,598.82,472.12
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,535.69,424.5
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,460.27,367.29
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,458.91,368.78
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,442.24,358.21
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,336.55,274.76
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,236.13,193.12
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,254.24,209.96
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,257.28,213.67
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,209.37,173.39
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,163.01,133.54
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,120.64,96.15
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,79.79,58.37
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,45.42,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,10.39,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,3.81,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,4.69,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,6.94,0.58
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,8.33,1.89
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,33.43,24.63
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,58.63,47.22
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,81.94,67.82
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,106.18,84.46
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,142.46,112.31
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,182.44,142.55
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,218.96,166.98
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,266.87,201.65
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,290.21,221.39
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,312.62,240.3
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,294.26,228.59
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,261.08,203.56
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,264.11,205.7
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,266.78,207.44
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,231.8,179.94
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,190.91,147.73
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,276.04,214.29
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,364.84,281.86
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,362.97,280.28
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,360.63,278.79
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,292.8,227.27
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,219.14,170.23
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,230.61,179.69
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,242.25,189.1
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,240.75,188.18
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,239.2,187.28
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,236.64,185.64
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,234.06,184.02
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,229.45,180.85
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,224.83,177.71
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,200.42,158.64
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,175.9,139.36
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,165.67,131.45
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,155.47,123.5
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,154.59,123.49
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,153.92,123.62
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,138.5,111.34
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,123.07,98.91
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,114.63,92.26
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,106.22,85.42
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,80.91,63.8
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,55.62,41.91
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,40.1,28.25
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,24.15,13.88
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,18.08,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,9.46,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,6.94,0.56
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,8.33,1.86
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,12.04,5.23
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,15.76,8.57
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,32.49,23.55
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,49.27,36.48
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,60.01,45.36
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,70.76,54.14
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,89.65,69.61
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,108.0,84.43
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,101.71,78.9
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,95.28,73.33
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,111.44,86.3
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,127.68,99.21
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,119.1,92.02
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,110.33,84.74
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,124.05,95.7
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,137.88,106.67
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,162.34,126.17
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,187.13,145.8
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,195.89,152.65
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,204.76,159.62
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,223.91,174.73
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,243.35,190.01
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,241.79,188.84
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,240.19,187.72
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,215.42,168.31
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,190.31,148.54
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,222.32,174.36
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,255.02,200.53
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,224.0,176.2
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,192.76,151.63
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,153.65,120.41
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,114.67,88.92
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,126.4,98.88
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,138.44,109.08
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,184.52,148.1
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,223.88,181.35
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,205.76,167.21
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,187.17,152.62
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,173.39,141.8
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,147.34,120.52
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,131.07,106.74
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,114.29,92.0
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,89.12,69.45
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,64.92,46.75
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,36.71,3.67
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,8.62,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.77,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,9.27,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,20.89,11.26
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,32.43,22.69
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,47.08,36.17
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,61.59,49.37
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,77.95,63.97
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,94.13,78.15
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,114.06,95.38
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,139.98,110.79
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,138.43,108.55
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,131.91,103.65
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,154.24,121.64
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,171.56,135.39
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,182.66,143.99
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,193.5,152.31
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,254.29,199.43
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,333.74,261.2
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,390.85,305.69
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,460.27,359.49
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,496.62,387.03
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,532.36,413.73
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,529.69,411.68
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,523.73,407.08
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,528.36,410.97
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,531.88,413.98
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,525.96,409.54
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,513.36,400.14
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,544.79,424.1
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,576.38,447.93
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,602.59,468.96
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,620.85,484.31
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,663.52,519.58
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,715.78,561.46
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,737.48,579.78
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,756.57,596.45
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,710.01,562.42
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,662.56,527.59
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,610.84,490.05
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,570.95,460.74
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,589.74,478.63
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,590.54,482.66
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,577.97,475.33
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,561.53,464.74
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,524.74,436.49
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,487.21,406.69
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,420.06,350.92
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,356.67,296.44
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,269.1,220.39
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,190.32,148.7
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,102.34,31.95
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,18.57,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,10.01,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,16.72,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,29.0,18.59
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,40.78,30.5
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,48.29,37.75
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,53.42,42.59
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,56.98,45.83
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,60.37,48.77
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,60.78,48.95
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,85.49,51.9
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,132.71,76.44
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,188.67,117.75
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,239.47,160.16
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,292.12,206.32
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,343.74,252.35
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,396.66,299.04
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,448.37,343.85
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,504.37,390.65
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,553.36,431.22
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,601.45,470.01
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,647.11,505.87
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,691.23,539.68
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,731.76,570.21
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,770.27,598.67
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,804.31,622.03
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,835.87,643.49
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,863.4,662.17
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,888.16,678.93
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,907.8,692.31
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,924.35,703.67
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,935.25,711.04
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,942.88,716.33
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,944.4,717.61
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,942.63,716.81
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,933.45,711.77
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,928.44,709.79
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,910.48,698.73
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,889.6,685.81
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,861.77,668.14
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,831.46,648.7
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,792.64,623.81
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,756.56,600.6
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,705.71,565.56
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,654.45,529.51
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,591.56,483.26
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,529.87,435.52
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,453.23,374.24
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,380.11,313.43
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,288.65,235.44
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,208.06,163.04
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,119.17,48.22
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,22.85,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,9.05,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,16.6,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,31.73,21.16
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,46.55,35.53
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,62.42,50.16
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,77.88,64.12
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,92.84,77.37
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,107.35,89.92
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,122.41,102.65
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,140.23,106.8
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,178.78,135.11
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,206.6,157.42
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,238.16,178.95
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,285.9,214.47
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,322.79,241.84
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,376.39,283.37
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,428.76,324.52
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,490.76,372.8
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,533.65,406.47
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,573.19,436.48
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,629.33,478.17
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,686.29,519.46
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,728.49,549.03
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,768.49,576.51
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,801.1,596.6
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,829.53,613.33
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,857.11,630.51
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,882.13,645.96
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,895.85,654.19
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,906.13,660.41
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,914.6,664.31
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,919.89,666.2
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,836.85,610.9
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,742.4,543.89
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,725.47,533.18
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,706.59,520.32
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,691.07,509.98
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,672.82,497.76
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,657.13,488.9
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,639.27,478.49
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,604.36,456.18
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,568.33,432.84
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,521.6,402.71
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,474.69,371.3
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,446.89,353.3
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,416.5,332.15
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,359.92,289.17
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,305.48,245.86
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,251.98,201.12
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,201.64,155.6
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,124.24,57.79
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,35.69,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,1.91,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,3.5,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,6.1,0.0
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,8.33,1.71
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,17.61,10.12
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,26.91,18.53
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,59.03,47.2
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,84.92,69.94
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,112.24,93.54
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,137.36,106.7
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,172.8,131.31
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,214.57,161.73
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,240.11,183.87
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,261.74,202.82
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,288.66,224.44
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,315.8,246.02
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,349.84,272.54
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,385.85,300.41
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,393.91,306.67
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,399.58,310.86
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,376.68,292.87
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,345.58,268.33
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,372.14,288.76
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,399.63,309.6
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,402.19,311.36
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,404.35,312.97
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,432.9,334.94
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,462.37,357.42
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,503.02,388.73
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,539.32,416.72
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,423.54,329.97
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,312.35,244.69
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,278.11,218.63
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,243.19,191.45
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,309.91,244.94
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,379.03,299.4
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,350.13,277.36
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,320.83,255.17
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,273.89,218.52
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,215.91,172.49
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,197.31,158.33
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,178.59,143.79
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,126.98,101.51
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,76.47,59.34
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,50.71,37.79
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,25.26,16.16
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,39.62,28.53
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,54.99,41.53
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,62.55,47.81
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,72.33,54.43
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,70.32,35.24
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,42.17,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,10.96,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,19.88,3.19
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,34.58,24.14
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,46.93,36.17
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,60.18,48.53
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,72.94,60.19
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,83.6,69.72
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,93.87,78.67
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,108.07,90.91
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,140.47,104.23
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,175.12,127.81
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,209.7,154.91
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,247.79,186.27
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,286.21,218.29
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,315.54,244.31
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,346.41,270.44
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,377.97,295.59
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,410.24,320.99
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,460.03,360.33
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,519.21,406.92
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,547.49,429.07
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,576.04,451.18
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,596.17,466.85
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,614.35,480.86
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,625.99,489.8
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,635.65,497.18
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,633.18,495.51
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,628.65,492.37
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,655.56,514.29
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,682.22,535.93
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,604.9,476.81
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,514.56,407.15
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,464.67,368.99
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,402.11,320.32
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,572.98,459.72
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,731.49,584.57
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,696.85,558.48
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,660.8,532.22
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,530.27,430.6
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,402.74,328.38
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,477.01,392.19
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,531.21,439.03
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,477.93,397.05
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,425.63,355.55
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,294.11,247.08
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,157.2,130.82
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,90.13,73.16
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,26.41,17.48
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,56.45,43.15
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,93.06,71.95
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,56.23,29.67
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,13.04,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,12.87,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,20.67,6.12
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,30.61,21.09
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,42.56,32.6
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,47.48,37.45
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,52.22,41.87
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,55.0,44.37
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,57.65,46.63
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,58.94,47.59
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,100.13,57.87
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,148.67,87.65
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,205.37,132.18
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,257.42,177.19
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,310.93,224.98
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,363.51,272.32
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,416.53,319.31
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,468.11,364.2
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,519.24,407.5
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,543.89,429.03
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,562.56,444.42
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,541.91,427.49
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,504.69,396.37
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,437.09,344.48
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,358.7,283.09
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,378.77,298.58
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,398.76,313.58
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,465.64,366.72
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,532.5,419.15
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,634.57,499.18
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,742.02,581.53
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,678.88,532.66
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,619.88,486.88
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,693.33,547.28
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,776.76,613.53
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,837.45,661.93
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,891.18,702.99
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,846.73,672.11
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,800.36,640.16
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,812.68,651.18
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,820.09,658.36
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,782.57,632.36
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,743.36,605.11
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,687.27,564.46
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,631.06,522.84
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,576.18,480.49
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,521.66,437.14
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,445.61,374.8
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,377.06,316.46
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,293.22,243.47
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,217.19,174.8
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,133.96,83.31
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,31.42,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,15.25,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,23.8,9.93
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,33.77,24.03
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,43.35,33.4
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,50.32,40.05
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,55.36,44.69
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,57.56,46.57
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,59.68,48.26
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,60.5,48.71
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,104.76,60.27
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,152.62,90.05
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,208.85,134.14
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,259.92,178.06
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,312.75,224.88
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,364.79,271.24
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,417.89,317.76
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,469.68,362.23
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,525.68,408.61
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,574.08,448.17
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,621.51,485.85
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,666.54,520.86
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,710.04,553.86
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,749.86,583.31
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,787.56,609.76
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,820.19,631.6
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,850.24,651.5
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,877.12,669.64
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,901.19,685.84
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,919.61,697.72
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,934.92,707.56
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,945.35,714.57
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,952.54,719.53
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,953.63,720.72
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,951.45,719.9
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,948.02,718.06
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,934.37,709.4
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,918.46,699.63
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,899.55,687.91
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,866.85,667.01
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,831.86,644.48
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,798.94,622.48
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,768.38,601.95
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,709.37,560.61
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,650.63,518.87
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,598.6,481.25
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,546.54,441.66
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,473.42,385.74
2018,4,13,17,30,489.0,60.0,1.3,15.2,172.0,403.43,329.77
2018,4,13,17,45,406.5,51.0,1.25,14.35,128.0,324.63,263.93
2018,4,13,18,0,324.0,42.0,1.2,13.5,84.0,251.7,199.82
2018,4,13,18,15,203.5,28.0,1.2,13.05,50.5,159.68,103.19
2018,4,13,18,30,83.0,14.0,1.2,12.6,17.0,50.1,0.0
2018,4,13,18,45,41.5,7.0,1.2,12.1,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
