Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,30,547.0,206.0,4.2,18.0,577.0,758.81,596.65
2018,5,23,15,45,600.0,175.0,4.15,17.4,556.0,769.42,609.04
2018,5,23,16,0,653.0,144.0,4.1,16.8,535.0,769.46,611.93
2018,5,23,16,15,574.5,149.5,4.05,16.35,472.5,692.46,557.15
2018,5,23,16,30,496.0,155.0,4.0,15.9,410.0,612.38,497.63
2018,5,23,16,45,599.0,118.5,3.95,15.5,394.5,644.11,526.2
2018,5,23,17,0,702.0,82.0,3.9,15.1,379.0,659.53,540.19
2018,5,23,17,15,676.5,75.0,3.8,14.55,330.5,607.79,502.18
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,556.32,463.23
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,488.83,408.54
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,424.57,354.36
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,345.06,285.36
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,272.01,219.57
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,182.05,131.44
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,88.54,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,32.65,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,45,11.5,3.0,1.9,9.95,3.0,0.0,0.0
2018,5,24,5,0,23.0,6.0,2.0,10.1,6.0,5.72,0.0
2018,5,24,5,15,16.5,6.5,2.05,10.45,7.0,5.64,0.0
2018,5,24,5,30,10.0,7.0,2.1,10.8,8.0,6.61,0.0
2018,5,24,5,45,5.0,9.5,2.15,11.15,10.0,8.92,2.29
2018,5,24,6,0,0.0,12.0,2.2,11.5,12.0,11.11,4.36
2018,5,24,6,15,0.0,18.0,2.2,11.85,18.0,16.68,9.46
2018,5,24,6,30,0.0,24.0,2.2,12.2,24.0,22.26,14.52
2018,5,24,6,45,0.0,37.0,2.15,12.6,37.0,34.35,25.37
2018,5,24,7,0,0.0,50.0,2.1,13.0,50.0,46.47,36.1
2018,5,24,7,15,0.0,59.0,2.1,13.5,59.0,54.87,41.23
2018,5,24,7,30,0.0,68.0,2.1,14.0,68.0,63.28,48.08
2018,5,24,7,45,0.0,86.0,2.1,14.45,86.0,80.11,61.89
2018,5,24,8,0,0.0,104.0,2.1,14.9,104.0,96.31,74.98
2018,5,24,8,15,0.5,129.0,2.15,15.4,129.5,118.64,92.87
2018,5,24,8,30,1.0,154.0,2.2,15.9,155.0,140.99,110.53
2018,5,24,8,45,2.5,164.5,2.2,16.35,166.5,151.21,118.2
2018,5,24,9,0,4.0,175.0,2.2,16.8,178.0,161.61,126.01
2018,5,24,9,15,8.5,210.0,2.25,17.25,216.5,194.94,151.93
2018,5,24,9,30,13.0,245.0,2.3,17.7,255.0,228.79,177.88
2018,5,24,9,45,18.5,278.0,2.4,18.1,293.0,262.03,203.13
2018,5,24,10,0,24.0,311.0,2.5,18.5,331.0,290.45,224.42
2018,5,24,10,15,31.5,342.0,2.55,18.85,369.5,324.9,250.16
2018,5,24,10,30,39.0,373.0,2.6,19.2,408.0,360.51,276.49
2018,5,24,10,45,53.0,398.0,2.7,19.55,446.5,396.64,303.21
2018,5,24,11,0,67.0,423.0,2.8,19.9,485.0,434.33,330.86
2018,5,24,11,15,57.0,409.5,2.9,20.05,463.0,420.44,320.16
2018,5,24,11,30,47.0,396.0,3.0,20.2,441.0,405.28,308.7
2018,5,24,11,45,43.0,388.5,3.1,20.4,429.5,399.56,304.33
2018,5,24,12,0,39.0,381.0,3.2,20.6,418.0,393.28,299.5
2018,5,24,12,15,45.0,369.0,3.3,20.55,412.0,391.1,298.43
2018,5,24,12,30,51.0,357.0,3.4,20.5,406.0,388.74,297.26
2018,5,24,12,45,143.5,376.0,3.5,20.45,511.0,504.49,386.42
2018,5,24,13,0,236.0,395.0,3.6,20.4,616.0,625.26,476.64
2018,5,24,13,15,281.5,406.0,3.75,20.05,664.5,688.62,523.84
2018,5,24,13,30,327.0,417.0,3.9,19.7,713.0,752.24,571.27
2018,5,24,13,45,311.0,410.5,4.05,19.3,686.0,737.21,561.89
2018,5,24,14,0,295.0,404.0,4.2,18.9,659.0,720.69,551.85
2018,5,24,14,15,249.0,397.0,4.3,18.35,607.0,672.85,518.41
2018,5,24,14,30,203.0,390.0,4.4,17.8,555.0,610.93,474.46
2018,5,24,14,45,142.0,359.5,4.45,17.25,472.5,520.91,407.96
2018,5,24,15,0,81.0,329.0,4.5,16.7,390.0,416.9,328.98
2018,5,24,15,15,58.0,292.0,4.5,16.7,334.5,356.08,282.26
2018,5,24,15,30,35.0,255.0,4.5,16.7,279.0,295.3,234.63
2018,5,24,15,45,46.5,249.5,4.5,15.75,279.0,301.69,241.81
2018,5,24,16,0,58.0,244.0,4.5,14.8,279.0,307.81,248.68
2018,5,24,16,15,124.5,228.0,4.4,14.55,294.5,362.02,295.29
2018,5,24,16,30,191.0,212.0,4.3,14.3,310.0,398.51,327.42
2018,5,24,16,45,225.0,186.0,4.2,14.0,290.0,405.22,334.79
2018,5,24,17,0,259.0,160.0,4.1,13.7,270.0,394.99,328.69
2018,5,24,17,15,308.0,134.0,3.95,13.5,248.0,392.14,328.35
2018,5,24,17,30,357.0,108.0,3.8,13.3,226.0,397.53,333.76
2018,5,24,17,45,336.0,93.5,3.7,13.05,189.5,353.28,296.81
2018,5,24,18,0,315.0,79.0,3.6,12.8,153.0,310.06,259.59
2018,5,24,18,15,248.5,64.0,3.45,12.6,113.5,241.79,199.86
2018,5,24,18,30,182.0,49.0,3.3,12.4,74.0,168.88,135.55
2018,5,24,18,45,111.5,33.0,3.15,12.2,46.5,109.54,78.36
2018,5,24,19,0,41.0,17.0,3.0,12.0,19.0,44.69,0.0
2018,5,24,19,15,20.5,8.5,2.9,11.95,9.5,15.9,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.1,5.0,4.77,0.0
2018,5,25,5,15,1.0,12.5,1.75,11.35,12.5,11.59,0.0
2018,5,25,5,30,0.0,20.0,1.9,11.6,20.0,18.55,10.2
2018,5,25,5,45,0.0,33.5,2.05,11.85,33.5,31.11,21.93
2018,5,25,6,0,0.0,47.0,2.2,12.1,47.0,43.55,33.41
2018,5,25,6,15,16.0,66.5,2.25,12.4,71.5,59.0,47.44
2018,5,25,6,30,32.0,86.0,2.3,12.7,96.0,74.84,61.6
2018,5,25,6,45,16.0,67.5,2.35,13.0,72.5,61.05,49.18
2018,5,25,7,0,0.0,49.0,2.4,13.3,49.0,45.53,35.2
2018,5,25,7,15,5.0,69.0,2.4,13.7,71.5,64.35,49.13
2018,5,25,7,30,10.0,89.0,2.4,14.1,94.0,83.42,64.59
2018,5,25,7,45,6.0,82.0,2.4,14.5,85.0,77.16,59.12
2018,5,25,8,0,2.0,75.0,2.4,14.9,76.0,70.21,53.23
2018,5,25,8,15,8.5,129.0,2.45,15.25,134.5,120.51,94.23
2018,5,25,8,30,15.0,183.0,2.5,15.6,193.0,169.82,133.61
2018,5,25,8,45,13.5,194.0,2.55,15.95,203.5,180.36,141.58
2018,5,25,9,0,12.0,205.0,2.6,16.3,214.0,190.76,149.46
2018,5,25,9,15,15.0,218.0,2.65,16.6,229.5,204.73,160.1
2018,5,25,9,30,18.0,231.0,2.7,16.9,245.0,219.05,170.97
2018,5,25,9,45,19.0,247.0,2.75,17.25,262.5,235.28,183.24
2018,5,25,10,0,20.0,263.0,2.8,17.6,280.0,251.69,195.56
2018,5,25,10,15,61.0,326.0,2.85,17.75,380.0,329.57,255.81
2018,5,25,10,30,102.0,389.0,2.9,17.9,480.0,412.45,318.59
2018,5,25,10,45,64.0,330.5,2.95,18.05,388.0,345.32,266.99
2018,5,25,11,0,26.0,272.0,3.0,18.2,296.0,269.42,208.26
2018,5,25,11,15,17.5,242.0,3.1,18.25,258.5,237.99,183.96
2018,5,25,11,30,9.0,212.0,3.2,18.3,221.0,204.85,157.98
2018,5,25,11,45,20.5,271.0,3.25,18.4,291.0,271.44,209.9
2018,5,25,12,0,32.0,330.0,3.3,18.5,361.0,339.23,261.7
2018,5,25,12,15,24.0,300.0,3.4,18.5,323.0,306.59,236.57
2018,5,25,12,30,16.0,270.0,3.5,18.5,285.0,268.64,207.45
2018,5,25,12,45,57.5,320.0,3.55,18.55,374.0,362.24,280.68
2018,5,25,13,0,99.0,370.0,3.6,18.6,463.0,462.44,356.97
2018,5,25,13,15,57.0,306.5,3.65,18.5,360.0,354.08,274.45
2018,5,25,13,30,15.0,243.0,3.7,18.4,257.0,245.01,189.78
2018,5,25,13,45,11.0,219.0,3.75,18.3,229.0,218.4,169.41
2018,5,25,14,0,7.0,195.0,3.8,18.2,201.0,191.57,148.52
2018,5,25,14,15,10.5,225.5,3.8,18.1,234.0,225.14,175.37
2018,5,25,14,30,14.0,256.0,3.8,18.0,267.0,259.4,202.56
2018,5,25,14,45,51.0,258.0,3.8,17.85,296.5,309.23,243.43
2018,5,25,15,0,88.0,260.0,3.8,17.7,326.0,361.29,285.69
2018,5,25,15,15,200.0,256.5,3.8,17.7,396.0,478.78,380.09
2018,5,25,15,30,312.0,253.0,3.8,17.7,466.0,578.82,459.2
2018,5,25,15,45,388.5,226.0,3.7,17.3,472.5,629.19,500.0
2018,5,25,16,0,465.0,199.0,3.6,16.9,479.0,659.96,526.57
2018,5,25,16,15,556.0,159.5,3.5,16.65,466.5,682.63,547.48
2018,5,25,16,30,647.0,120.0,3.4,16.4,454.0,704.9,566.24
2018,5,25,16,45,653.5,106.5,3.3,16.2,414.0,674.97,545.44
2018,5,25,17,0,660.0,93.0,3.2,16.0,374.0,642.57,522.75
2018,5,25,17,15,622.0,86.5,3.05,15.65,324.0,583.86,479.32
2018,5,25,17,30,584.0,80.0,2.9,15.3,274.0,526.41,434.65
2018,5,25,17,45,433.0,78.0,2.8,15.0,208.5,396.96,329.94
2018,5,25,18,0,282.0,76.0,2.7,14.7,143.0,286.29,237.29
2018,5,25,18,15,271.0,60.5,2.5,14.35,112.5,249.97,205.21
2018,5,25,18,30,260.0,45.0,2.3,14.0,82.0,214.17,171.69
2018,5,25,18,45,184.5,33.0,2.1,13.65,54.0,154.23,112.55
2018,5,25,19,0,109.0,21.0,1.9,13.3,26.0,86.53,0.0
2018,5,25,19,15,54.5,10.5,1.8,13.1,13.0,30.81,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.6,11.75,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.7,11.8,5.0,4.77,0.0
2018,5,26,5,15,2.5,11.5,1.85,12.0,11.5,10.66,0.0
2018,5,26,5,30,0.0,18.0,2.0,12.2,18.0,16.69,8.62
2018,5,26,5,45,0.0,29.5,2.1,12.4,29.5,27.38,18.6
2018,5,26,6,0,0.0,41.0,2.2,12.6,41.0,38.09,28.48
2018,5,26,6,15,0.0,43.5,2.2,12.9,43.5,40.41,30.73
2018,5,26,6,30,0.0,46.0,2.2,13.2,46.0,42.73,32.84
2018,5,26,6,45,0.0,50.5,2.2,13.45,50.5,46.93,36.52
2018,5,26,7,0,0.0,55.0,2.2,13.7,55.0,51.13,40.13
2018,5,26,7,15,0.0,83.0,2.15,14.0,83.0,77.08,59.9
2018,5,26,7,30,0.0,111.0,2.1,14.3,111.0,101.47,79.96
2018,5,26,7,45,0.0,101.5,2.1,14.55,101.5,93.84,73.24
2018,5,26,8,0,0.0,92.0,2.1,14.8,92.0,85.7,66.18
2018,5,26,8,15,0.0,91.5,2.05,15.05,91.5,85.3,65.58
2018,5,26,8,30,0.0,91.0,2.0,15.3,91.0,84.86,64.96
2018,5,26,8,45,0.0,110.5,1.95,15.6,110.5,102.61,79.22
2018,5,26,9,0,0.0,130.0,1.9,15.9,130.0,120.25,93.21
2018,5,26,9,15,0.5,132.5,1.9,16.2,133.0,122.88,94.99
2018,5,26,9,30,1.0,135.0,1.9,16.5,136.0,125.56,96.84
2018,5,26,9,45,0.5,131.5,1.9,16.85,132.0,122.29,93.92
2018,5,26,10,0,0.0,128.0,1.9,17.2,128.0,118.94,90.97
2018,5,26,10,15,4.0,163.5,1.95,17.55,167.0,153.96,118.63
2018,5,26,10,30,8.0,199.0,2.0,17.9,206.0,189.36,146.18
2018,5,26,10,45,9.0,204.0,2.05,18.3,212.0,195.33,150.45
2018,5,26,11,0,10.0,209.0,2.1,18.7,218.0,201.39,154.88
2018,5,26,11,15,10.5,216.0,2.15,19.0,225.5,208.99,160.54
2018,5,26,11,30,11.0,223.0,2.2,19.3,233.0,216.67,166.25
2018,5,26,11,45,11.5,228.5,2.3,19.6,239.5,223.01,170.96
2018,5,26,12,0,12.0,234.0,2.4,19.9,246.0,229.39,175.71
2018,5,26,12,15,15.0,267.0,2.5,20.05,281.5,263.91,202.14
2018,5,26,12,30,18.0,300.0,2.6,20.2,317.0,298.91,228.66
2018,5,26,12,45,120.0,332.0,2.75,20.4,444.5,439.44,337.38
2018,5,26,13,0,222.0,364.0,2.9,20.6,572.0,581.14,443.05
2018,5,26,13,15,553.5,248.5,3.0,20.65,754.5,803.74,610.21
2018,5,26,13,30,885.0,133.0,3.1,20.7,937.0,1005.21,748.13
2018,5,26,13,45,879.5,132.0,3.15,20.8,913.0,1006.75,748.17
2018,5,26,14,0,874.0,131.0,3.2,20.9,889.0,1005.25,748.14
2018,5,26,14,15,865.5,130.0,3.3,20.85,858.5,997.8,745.11
2018,5,26,14,30,857.0,129.0,3.4,20.8,828.0,987.43,740.25
2018,5,26,14,45,845.5,127.5,3.45,20.75,791.5,979.48,736.77
2018,5,26,15,0,834.0,126.0,3.5,20.7,755.0,960.17,725.64
2018,5,26,15,15,820.5,123.5,3.5,20.7,713.5,935.24,710.3
2018,5,26,15,30,807.0,121.0,3.5,20.7,672.0,907.92,693.33
2018,5,26,15,45,786.0,117.5,3.6,20.3,624.0,870.4,670.77
2018,5,26,16,0,765.0,114.0,3.7,19.9,576.0,831.19,646.68
2018,5,26,16,15,740.0,110.5,3.7,19.55,527.0,791.44,621.15
2018,5,26,16,30,715.0,107.0,3.7,19.2,478.0,746.7,591.53
2018,5,26,16,45,683.5,103.5,3.7,18.8,428.5,696.12,557.09
2018,5,26,17,0,652.0,100.0,3.7,18.4,379.0,645.62,521.87
2018,5,26,17,15,609.0,94.5,3.7,17.85,328.5,584.64,477.49
2018,5,26,17,30,566.0,89.0,3.7,17.3,278.0,525.19,431.93
2018,5,26,17,45,506.5,81.0,3.7,16.7,229.0,453.9,375.22
2018,5,26,18,0,447.0,73.0,3.7,16.1,180.0,383.6,317.25
2018,5,26,18,15,361.5,63.0,3.6,15.5,136.0,304.97,250.16
2018,5,26,18,30,276.0,53.0,3.5,14.9,92.0,234.01,187.65
2018,5,26,18,45,175.0,37.5,3.45,14.35,59.0,156.55,115.27
2018,5,26,19,0,74.0,22.0,3.4,13.8,26.0,67.88,0.0
2018,5,26,19,15,37.0,11.0,3.3,13.55,13.0,24.66,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.25,10.95,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.3,11.2,13.0,11.44,0.0
2018,5,27,5,15,143.5,26.5,1.45,11.8,41.0,20.99,5.69
2018,5,27,5,30,244.0,41.0,1.6,12.4,69.0,31.95,21.67
2018,5,27,5,45,338.0,51.5,1.75,13.0,110.5,39.27,29.03
2018,5,27,6,0,432.0,62.0,1.9,13.6,152.0,47.22,36.48
2018,5,27,6,15,498.5,69.0,1.85,14.3,200.0,50.31,39.37
2018,5,27,6,30,565.0,76.0,1.8,15.0,248.0,53.29,41.98
2018,5,27,6,45,613.5,81.0,1.8,15.7,299.0,54.48,42.86
2018,5,27,7,0,662.0,86.0,1.8,16.4,350.0,55.62,43.63
2018,5,27,7,15,647.5,101.0,1.85,17.15,388.5,84.88,52.44
2018,5,27,7,30,633.0,116.0,1.9,17.9,427.0,129.3,77.3
2018,5,27,7,45,701.0,110.0,1.95,18.65,487.5,167.6,101.4
2018,5,27,8,0,769.0,104.0,2.0,19.4,548.0,218.25,139.66
2018,5,27,8,15,792.5,104.5,2.05,19.9,595.5,264.84,178.98
2018,5,27,8,30,816.0,105.0,2.1,20.4,643.0,313.78,221.04
2018,5,27,8,45,835.0,105.5,2.2,20.95,687.5,363.36,263.62
2018,5,27,9,0,854.0,106.0,2.3,21.5,732.0,420.09,310.83
2018,5,27,9,15,865.5,107.0,2.35,22.0,770.0,469.07,351.27
2018,5,27,9,30,877.0,108.0,2.4,22.5,808.0,518.29,390.78
2018,5,27,9,45,885.5,109.0,2.5,23.0,840.5,565.95,428.18
2018,5,27,10,0,894.0,110.0,2.6,23.5,873.0,613.17,464.22
2018,5,27,10,15,900.0,111.5,2.65,23.9,899.5,658.62,498.02
2018,5,27,10,30,906.0,113.0,2.7,24.3,926.0,703.04,530.23
2018,5,27,10,45,910.0,113.5,2.75,24.7,945.0,743.96,559.06
2018,5,27,11,0,914.0,114.0,2.8,25.1,964.0,783.32,584.81
2018,5,27,11,15,916.0,114.5,2.85,25.4,976.0,819.42,608.34
2018,5,27,11,30,918.0,115.0,2.9,25.7,988.0,853.51,630.37
2018,5,27,11,45,919.0,115.0,2.95,25.95,993.0,884.19,650.14
2018,5,27,12,0,920.0,115.0,3.0,26.2,998.0,912.56,668.32
2018,5,27,12,15,919.5,115.0,3.1,26.35,995.5,937.15,684.63
2018,5,27,12,30,919.0,115.0,3.2,26.5,993.0,959.12,699.28
2018,5,27,12,45,917.0,114.0,3.3,26.65,982.5,975.97,710.65
2018,5,27,13,0,915.0,113.0,3.4,26.8,972.0,989.89,720.24
2018,5,27,13,15,911.5,112.5,3.45,26.85,955.0,999.87,727.31
2018,5,27,13,30,908.0,112.0,3.5,26.9,938.0,1006.79,732.54
2018,5,27,13,45,903.5,110.5,3.55,26.95,914.0,1008.6,734.59
2018,5,27,14,0,899.0,109.0,3.6,27.0,890.0,1007.29,734.78
2018,5,27,14,15,892.0,108.0,3.6,26.9,860.0,1000.99,731.93
2018,5,27,14,30,885.0,107.0,3.6,26.8,830.0,991.67,727.26
2018,5,27,14,45,876.5,104.5,3.65,26.75,794.0,976.32,718.92
2018,5,27,15,0,868.0,102.0,3.7,26.7,758.0,958.14,708.79
2018,5,27,15,15,856.0,99.5,3.7,26.7,716.5,933.92,694.21
2018,5,27,15,30,844.0,97.0,3.7,26.7,675.0,907.27,678.01
2018,5,27,15,45,829.0,94.5,3.6,26.3,630.0,875.6,658.85
2018,5,27,16,0,814.0,92.0,3.5,25.9,585.0,849.63,643.51
2018,5,27,16,15,791.5,89.5,3.45,25.5,536.0,807.64,617.08
2018,5,27,16,30,769.0,87.0,3.4,25.1,487.0,764.51,589.51
2018,5,27,16,45,745.0,82.5,3.35,24.7,437.5,716.87,558.16
2018,5,27,17,0,721.0,78.0,3.3,24.3,388.0,668.72,525.73
2018,5,27,17,15,684.0,74.0,3.2,23.6,337.5,614.99,488.64
2018,5,27,17,30,647.0,70.0,3.1,22.9,287.0,559.13,448.47
2018,5,27,17,45,594.0,64.0,3.0,22.15,237.5,491.66,396.6
2018,5,27,18,0,541.0,58.0,2.9,21.4,188.0,427.34,345.06
2018,5,27,18,15,462.5,50.5,2.7,20.45,143.5,350.15,281.19
2018,5,27,18,30,384.0,43.0,2.5,19.5,99.0,279.07,220.0
2018,5,27,18,45,266.5,32.0,2.3,18.55,64.0,192.5,141.15
2018,5,27,19,0,149.0,21.0,2.1,17.6,29.0,104.85,0.0
2018,5,27,19,15,74.5,10.5,2.05,17.1,14.5,38.65,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.3,12.75,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.4,13.0,14.0,11.44,0.0
2018,5,28,5,15,218.5,23.5,1.55,13.6,44.5,19.15,5.19
2018,5,28,5,30,346.0,35.0,1.7,14.2,75.0,27.82,18.04
2018,5,28,5,45,434.5,42.5,1.85,14.8,117.5,32.31,22.73
2018,5,28,6,0,523.0,50.0,2.0,15.4,160.0,36.65,26.88
2018,5,28,6,15,581.0,56.0,1.95,16.15,208.5,39.5,29.51
2018,5,28,6,30,639.0,62.0,1.9,16.9,257.0,42.22,31.87
2018,5,28,6,45,679.5,66.0,1.8,17.65,307.5,47.6,36.48
2018,5,28,7,0,720.0,70.0,1.7,18.4,358.0,48.77,37.28
2018,5,28,7,15,749.0,73.5,1.7,19.4,408.5,73.71,40.19
2018,5,28,7,30,778.0,77.0,1.7,20.4,459.0,117.69,61.41
2018,5,28,7,45,799.5,80.0,1.7,21.35,508.5,163.63,92.89
2018,5,28,8,0,821.0,83.0,1.7,22.3,558.0,212.02,131.05
2018,5,28,8,15,837.5,85.5,1.75,23.05,604.5,268.01,177.61
2018,5,28,8,30,854.0,88.0,1.8,23.8,651.0,318.44,220.42
2018,5,28,8,45,866.5,90.0,1.8,24.55,694.0,368.45,262.62
2018,5,28,9,0,879.0,92.0,1.8,25.3,737.0,419.21,304.41
2018,5,28,9,15,886.5,95.0,1.9,26.0,774.5,469.14,344.76
2018,5,28,9,30,894.0,98.0,2.0,26.7,812.0,518.95,383.78
2018,5,28,9,45,899.0,101.0,2.1,27.35,844.0,567.1,420.5
2018,5,28,10,0,904.0,104.0,2.2,28.0,876.0,614.5,455.58
2018,5,28,10,15,910.0,105.5,2.3,28.45,903.0,660.31,488.96
2018,5,28,10,30,916.0,107.0,2.4,28.9,930.0,705.06,520.8
2018,5,28,10,45,920.5,108.0,2.55,29.35,950.0,747.09,549.91
2018,5,28,11,0,925.0,109.0,2.7,29.8,970.0,787.58,576.28
2018,5,28,11,15,928.0,109.0,2.75,30.05,982.5,824.32,599.83
2018,5,28,11,30,931.0,109.0,2.8,30.3,995.0,859.1,621.94
2018,5,28,11,45,932.5,109.0,2.85,30.55,1000.5,890.51,641.73
2018,5,28,12,0,934.0,109.0,2.9,30.8,1006.0,919.6,659.97
2018,5,28,12,15,933.0,109.0,2.95,30.9,1003.0,944.0,675.57
2018,5,28,12,30,932.0,109.0,3.0,31.0,1000.0,965.71,689.51
2018,5,28,12,45,929.5,109.5,3.05,31.15,990.5,983.71,701.01
2018,5,28,13,0,927.0,110.0,3.1,31.3,981.0,998.78,710.74
2018,5,28,13,15,923.5,109.0,3.2,31.3,963.5,1008.36,717.94
2018,5,28,13,30,920.0,108.0,3.3,31.3,946.0,1014.83,723.32
2018,5,28,13,45,915.0,107.0,3.35,31.3,922.0,1016.7,725.53
2018,5,28,14,0,910.0,106.0,3.4,31.3,898.0,1015.43,725.91
2018,5,28,14,15,903.0,105.0,3.4,31.2,867.5,1009.09,723.12
2018,5,28,14,30,896.0,104.0,3.4,31.1,837.0,999.71,718.54
2018,5,28,14,45,887.0,102.0,3.45,31.0,800.5,984.33,710.56
2018,5,28,15,0,878.0,100.0,3.5,30.9,764.0,966.1,700.82
2018,5,28,15,15,866.0,98.0,3.5,30.9,723.0,942.32,686.87
2018,5,28,15,30,854.0,96.0,3.5,30.9,682.0,916.07,671.32
2018,5,28,15,45,838.0,93.5,3.5,30.45,636.0,883.31,652.56
2018,5,28,16,0,822.0,91.0,3.5,30.0,590.0,856.22,637.49
2018,5,28,16,15,802.0,88.0,3.45,29.55,541.5,815.61,612.65
2018,5,28,16,30,782.0,85.0,3.4,29.1,493.0,773.68,586.58
2018,5,28,16,45,755.5,81.0,3.35,28.65,442.5,724.25,554.67
2018,5,28,17,0,729.0,77.0,3.3,28.2,392.0,674.45,521.77
2018,5,28,17,15,693.0,73.0,3.15,27.3,341.5,617.56,483.27
2018,5,28,17,30,657.0,69.0,3.0,26.4,291.0,565.53,447.01
2018,5,28,17,45,606.0,63.5,2.85,25.55,241.5,499.6,397.2
2018,5,28,18,0,555.0,58.0,2.7,24.7,192.0,436.61,347.58
2018,5,28,18,15,478.5,50.5,2.5,23.65,147.0,359.88,285.22
2018,5,28,18,30,402.0,43.0,2.3,22.6,102.0,289.09,225.25
2018,5,28,18,45,284.0,32.0,2.15,21.5,66.0,201.31,146.99
2018,5,28,19,0,166.0,21.0,2.0,20.4,30.0,112.78,0.91
2018,5,28,19,15,83.0,10.5,1.95,19.8,15.0,42.03,0.0
2018,5,28,19,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.25,14.0,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.5,14.2,15.0,12.39,0.0
2018,5,29,5,15,211.5,24.5,2.6,14.65,45.0,20.06,6.15
2018,5,29,5,30,336.0,36.0,2.7,15.1,75.0,28.69,18.73
2018,5,29,5,45,424.5,44.5,2.8,15.6,118.0,34.04,24.16
2018,5,29,6,0,513.0,53.0,2.9,16.1,161.0,39.15,29.0
2018,5,29,6,15,571.5,58.5,2.85,16.8,209.0,41.46,31.15
2018,5,29,6,30,630.0,64.0,2.8,17.5,257.0,43.7,33.08
2018,5,29,6,45,670.5,68.5,2.8,18.25,307.5,45.01,34.09
2018,5,29,7,0,711.0,73.0,2.8,19.0,358.0,51.08,39.19
2018,5,29,7,15,740.0,76.5,2.75,19.7,408.5,76.66,42.3
2018,5,29,7,30,769.0,80.0,2.7,20.4,459.0,120.16,63.65
2018,5,29,7,45,791.0,83.5,2.7,21.1,508.5,166.08,95.47
2018,5,29,8,0,813.0,87.0,2.7,21.8,558.0,214.52,134.03
2018,5,29,8,15,829.0,90.0,2.65,22.45,604.5,270.31,180.81
2018,5,29,8,30,845.0,93.0,2.6,23.1,651.0,320.58,223.83
2018,5,29,8,45,858.0,95.0,2.6,23.8,693.5,370.33,266.22
2018,5,29,9,0,871.0,97.0,2.6,24.5,736.0,420.86,308.33
2018,5,29,9,15,882.5,98.0,2.65,25.05,774.5,470.52,348.96
2018,5,29,9,30,894.0,99.0,2.7,25.6,813.0,520.4,388.59
2018,5,29,9,45,903.0,99.0,2.7,26.15,845.5,568.14,425.38
2018,5,29,10,0,912.0,99.0,2.7,26.7,878.0,615.44,460.72
2018,5,29,10,15,917.0,100.0,2.8,27.1,904.0,660.48,494.07
2018,5,29,10,30,922.0,101.0,2.9,27.5,930.0,704.36,525.81
2018,5,29,10,45,925.5,102.0,2.95,27.9,949.5,745.84,554.29
2018,5,29,11,0,929.0,103.0,3.0,28.3,969.0,785.7,580.11
2018,5,29,11,15,931.0,104.0,3.05,28.55,981.5,822.62,604.05
2018,5,29,11,30,933.0,105.0,3.1,28.8,994.0,857.51,626.49
2018,5,29,11,45,933.5,105.5,3.15,29.05,999.0,888.53,646.26
2018,5,29,12,0,934.0,106.0,3.2,29.3,1004.0,917.19,664.43
2018,5,29,12,15,932.0,107.0,3.3,29.35,1001.0,941.59,680.68
2018,5,29,12,30,930.0,108.0,3.4,29.4,998.0,963.3,695.25
2018,5,29,12,45,926.0,109.5,3.5,29.5,988.0,980.82,707.06
2018,5,29,13,0,922.0,111.0,3.6,29.6,978.0,995.4,717.08
2018,5,29,13,15,919.0,110.5,3.7,29.4,961.5,1005.94,725.49
2018,5,29,13,30,916.0,110.0,3.8,29.2,945.0,1013.41,732.07
2018,5,29,13,45,911.5,109.0,3.9,29.05,921.5,1015.79,735.36
2018,5,29,14,0,907.0,108.0,4.0,28.9,898.0,1015.06,736.79
2018,5,29,14,15,900.5,107.0,4.05,28.55,868.5,1009.26,735.33
2018,5,29,14,30,894.0,106.0,4.1,28.2,839.0,1000.44,732.02
2018,5,29,14,45,886.0,104.0,4.2,27.85,803.0,986.1,725.45
2018,5,29,15,0,878.0,102.0,4.3,27.5,767.0,968.91,717.04
2018,5,29,15,15,866.0,100.0,4.3,27.5,726.0,945.19,702.73
2018,5,29,15,30,854.0,98.0,4.3,27.5,685.0,919.0,686.8
2018,5,29,15,45,841.0,95.0,4.35,26.35,640.5,888.45,671.12
2018,5,29,16,0,828.0,92.0,4.4,25.2,596.0,863.46,659.04
2018,5,29,16,15,810.5,89.0,4.4,24.35,548.5,824.88,636.09
2018,5,29,16,30,793.0,86.0,4.4,23.5,501.0,784.84,611.68
2018,5,29,16,45,768.0,82.0,4.4,22.6,450.5,736.29,580.56
2018,5,29,17,0,743.0,78.0,4.4,21.7,400.0,687.24,548.27
2018,5,29,17,15,707.0,74.0,4.4,20.65,349.0,629.84,508.84
2018,5,29,17,30,671.0,70.0,4.4,19.6,298.0,577.34,471.68
2018,5,29,17,45,618.5,65.0,4.4,18.55,248.0,510.45,419.88
2018,5,29,18,0,566.0,60.0,4.4,17.5,198.0,446.55,368.12
2018,5,29,18,15,453.0,52.5,4.35,16.7,147.0,348.29,285.7
2018,5,29,18,30,340.0,45.0,4.3,15.9,96.0,259.14,208.63
2018,5,29,18,45,234.0,33.0,4.25,15.1,62.0,177.53,133.98
2018,5,29,19,0,128.0,21.0,4.2,14.3,28.0,96.94,10.78
2018,5,29,19,15,64.0,10.5,4.2,13.95,14.0,34.79,0.0
2018,5,29,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,11.1,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.2,8.0,7.63,0.0
2018,5,30,5,15,1.5,20.0,4.95,11.4,20.0,18.51,5.76
2018,5,30,5,30,1.0,32.0,5.0,11.6,32.0,29.39,19.64
2018,5,30,5,45,4.0,48.0,5.05,11.75,48.5,43.49,32.92
2018,5,30,6,0,7.0,64.0,5.1,11.9,65.0,57.5,45.91
2018,5,30,6,15,5.5,58.0,5.15,12.15,59.0,53.67,42.71
2018,5,30,6,30,4.0,52.0,5.2,12.4,53.0,48.34,37.95
2018,5,30,6,45,2.0,60.0,5.2,12.65,60.5,55.8,44.55
2018,5,30,7,0,0.0,68.0,5.2,12.9,68.0,63.26,51.05
2018,5,30,7,15,6.5,116.5,5.2,13.15,119.5,105.37,83.84
2018,5,30,7,30,13.0,165.0,5.2,13.4,171.0,146.33,117.28
2018,5,30,7,45,31.0,196.5,5.25,13.65,213.5,168.54,134.22
2018,5,30,8,0,49.0,228.0,5.3,13.9,256.0,199.47,158.3
2018,5,30,8,15,63.5,254.5,5.3,14.05,294.5,228.19,180.8
2018,5,30,8,30,78.0,281.0,5.3,14.2,333.0,258.74,204.83
2018,5,30,8,45,90.5,307.0,5.3,14.4,371.0,290.04,229.47
2018,5,30,9,0,103.0,333.0,5.3,14.6,409.0,322.91,255.28
2018,5,30,9,15,124.5,355.0,5.3,14.85,451.5,351.19,277.29
2018,5,30,9,30,146.0,377.0,5.3,15.1,494.0,389.07,306.78
2018,5,30,9,45,199.5,386.5,5.3,15.4,553.0,436.44,343.63
2018,5,30,10,0,253.0,396.0,5.3,15.7,612.0,482.71,379.6
2018,5,30,10,15,213.5,389.5,5.3,16.15,575.5,474.15,372.3
2018,5,30,10,30,174.0,383.0,5.3,16.6,539.0,455.6,357.26
2018,5,30,10,45,139.5,390.0,5.3,17.05,517.0,448.35,350.57
2018,5,30,11,0,105.0,397.0,5.3,17.5,495.0,438.31,341.53
2018,5,30,11,15,224.5,417.0,5.3,17.8,630.0,555.65,432.5
2018,5,30,11,30,344.0,437.0,5.3,18.1,765.0,684.03,529.04
2018,5,30,11,45,583.0,312.5,5.35,18.4,872.0,787.96,610.98
2018,5,30,12,0,822.0,188.0,5.4,18.7,979.0,900.53,695.04
2018,5,30,12,15,737.5,236.5,5.45,18.75,944.5,898.83,693.37
2018,5,30,12,30,653.0,285.0,5.5,18.8,910.0,888.81,684.85
2018,5,30,12,45,615.5,304.5,5.6,18.8,889.0,890.28,685.78
2018,5,30,13,0,578.0,324.0,5.7,18.8,868.0,889.33,684.89
2018,5,30,13,15,693.0,254.5,5.75,18.65,895.0,945.52,729.78
2018,5,30,13,30,808.0,185.0,5.8,18.5,922.0,992.84,764.26
2018,5,30,13,45,842.5,160.0,5.8,18.35,911.0,1009.63,776.99
2018,5,30,14,0,877.0,135.0,5.8,18.2,900.0,1014.13,781.4
2018,5,30,14,15,870.0,133.5,5.85,17.95,870.0,1007.77,779.02
2018,5,30,14,30,863.0,132.0,5.9,17.7,840.0,998.46,774.72
2018,5,30,14,45,853.0,129.5,5.9,17.45,803.5,991.09,771.6
2018,5,30,15,0,843.0,127.0,5.9,17.2,767.0,972.14,760.3
2018,5,30,15,15,826.0,125.0,5.9,17.2,723.5,944.42,742.04
2018,5,30,15,30,809.0,123.0,5.9,17.2,680.0,914.41,722.12
2018,5,30,15,45,785.0,121.0,5.9,16.55,631.5,875.9,697.63
2018,5,30,16,0,761.0,119.0,5.9,15.9,583.0,835.82,671.64
2018,5,30,16,15,747.0,114.5,5.85,15.55,539.0,804.91,651.23
2018,5,30,16,30,733.0,110.0,5.8,15.2,495.0,768.05,626.01
2018,5,30,16,45,698.0,106.5,5.75,14.8,443.0,714.1,587.32
2018,5,30,17,0,663.0,103.0,5.7,14.4,391.0,660.39,548.06
2018,5,30,17,15,595.0,95.5,5.6,13.95,329.5,578.13,484.58
2018,5,30,17,30,527.0,88.0,5.5,13.5,268.0,499.35,421.22
2018,5,30,17,45,463.5,81.5,5.4,13.05,220.5,428.64,362.61
2018,5,30,18,0,400.0,75.0,5.3,12.6,173.0,359.02,303.21
2018,5,30,18,15,326.5,65.5,5.15,12.25,133.5,289.57,242.1
2018,5,30,18,30,253.0,56.0,5.0,11.9,94.0,226.65,185.24
2018,5,30,18,45,157.5,40.5,4.85,11.5,61.5,143.01,109.25
2018,5,30,19,0,62.0,25.0,4.7,11.1,29.0,68.67,12.4
2018,5,30,19,15,31.0,12.5,4.7,11.05,14.5,23.96,0.0
2018,5,30,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.0,11.2,9.0,8.58,0.0
2018,5,31,5,15,39.5,23.0,4.0,11.35,27.5,20.07,7.1
2018,5,31,5,30,74.0,37.0,4.0,11.5,46.0,31.76,21.74
2018,5,31,5,45,110.5,53.5,4.05,11.65,73.5,42.88,32.42
2018,5,31,6,0,147.0,70.0,4.1,11.8,101.0,55.12,43.81
2018,5,31,6,15,188.5,89.5,4.15,12.15,140.5,69.09,56.52
2018,5,31,6,30,230.0,109.0,4.2,12.5,180.0,82.53,68.51
2018,5,31,6,45,187.5,131.0,4.25,12.8,195.5,96.84,81.05
2018,5,31,7,0,145.0,153.0,4.3,13.1,211.0,117.88,99.3
2018,5,31,7,15,130.0,174.0,4.3,13.45,231.5,138.76,108.73
2018,5,31,7,30,115.0,195.0,4.3,13.8,252.0,162.12,125.94
2018,5,31,7,45,76.5,203.0,4.3,14.2,242.5,179.48,140.72
2018,5,31,8,0,38.0,211.0,4.3,14.6,233.0,185.15,146.42
2018,5,31,8,15,70.5,246.0,4.3,15.0,291.0,223.75,176.01
2018,5,31,8,30,103.0,281.0,4.3,15.4,349.0,266.08,208.61
2018,5,31,8,45,141.0,308.5,4.3,15.8,408.5,301.02,235.33
2018,5,31,9,0,179.0,336.0,4.3,16.2,468.0,347.63,271.34
2018,5,31,9,15,160.0,355.0,4.35,16.5,477.5,366.87,286.59
2018,5,31,9,30,141.0,374.0,4.4,16.8,487.0,384.42,300.15
2018,5,31,9,45,164.0,392.0,4.45,17.1,528.5,421.97,328.89
2018,5,31,10,0,187.0,410.0,4.5,17.4,570.0,461.77,359.09
2018,5,31,10,15,253.5,404.5,4.55,17.6,628.5,506.31,393.63
2018,5,31,10,30,320.0,399.0,4.6,17.8,687.0,561.82,436.22
2018,5,31,10,45,443.5,341.5,4.65,17.95,750.0,615.17,478.73
2018,5,31,11,0,567.0,284.0,4.7,18.1,813.0,676.92,527.34
2018,5,31,11,15,614.5,268.5,4.75,18.15,848.5,725.54,564.21
2018,5,31,11,30,662.0,253.0,4.8,18.2,884.0,775.76,601.98
2018,5,31,11,45,612.0,277.0,4.8,18.3,863.0,780.74,604.23
2018,5,31,12,0,562.0,301.0,4.8,18.4,842.0,781.7,603.67
2018,5,31,12,15,581.5,291.5,4.8,18.4,850.0,810.56,625.23
2018,5,31,12,30,601.0,282.0,4.8,18.4,858.0,838.37,645.8
2018,5,31,12,45,711.0,230.0,4.8,18.35,904.5,908.52,697.91
2018,5,31,13,0,821.0,178.0,4.8,18.3,951.0,973.21,743.13
2018,5,31,13,15,852.0,159.5,4.75,18.3,949.0,998.74,760.41
2018,5,31,13,30,883.0,141.0,4.7,18.3,947.0,1013.23,770.37
2018,5,31,13,45,879.0,139.0,4.65,18.25,924.0,1015.43,772.23
2018,5,31,14,0,875.0,137.0,4.6,18.2,901.0,1014.59,772.21
2018,5,31,14,15,868.0,135.0,4.6,18.1,870.5,1007.77,768.83
2018,5,31,14,30,861.0,133.0,4.6,18.0,840.0,997.98,763.58
2018,5,31,14,45,851.0,130.5,4.55,17.9,803.5,990.71,759.77
2018,5,31,15,0,841.0,128.0,4.5,17.8,767.0,971.82,747.98
2018,5,31,15,15,827.5,125.5,4.5,17.8,725.5,946.93,732.27
2018,5,31,15,30,814.0,123.0,4.5,17.8,684.0,919.64,714.89
2018,5,31,15,45,797.0,119.5,4.4,17.4,638.5,885.77,693.09
2018,5,31,16,0,780.0,116.0,4.3,17.0,593.0,850.01,669.82
2018,5,31,16,15,757.5,112.0,4.25,16.65,544.0,811.59,644.68
2018,5,31,16,30,735.0,108.0,4.2,16.3,495.0,767.92,615.31
2018,5,31,16,45,705.5,103.5,4.15,16.0,444.5,717.16,579.99
2018,5,31,17,0,676.0,99.0,4.1,15.7,394.0,666.31,543.86
2018,5,31,17,15,636.0,93.0,4.0,15.25,343.0,606.09,499.67
2018,5,31,17,30,596.0,87.0,3.9,14.8,292.0,547.16,454.1
2018,5,31,17,45,540.0,80.0,3.8,14.4,242.5,478.07,398.49
2018,5,31,18,0,484.0,73.0,3.7,14.0,193.0,412.14,343.53
2018,5,31,18,15,402.0,63.5,3.45,13.55,148.0,330.56,273.74
2018,5,31,18,30,320.0,54.0,3.2,13.1,103.0,259.56,210.88
2018,5,31,18,45,213.0,40.5,2.95,12.6,68.0,178.91,137.32
2018,5,31,19,0,106.0,27.0,2.7,12.1,33.0,91.7,25.0
2018,5,31,19,15,53.5,14.0,2.6,11.9,17.0,34.21,0.0
2018,5,31,19,30,1.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,5,31,19,45,0.5,0.5,2.45,11.5,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,29.5,6.5,1.7,10.5,7.5,0.0,0.0
2018,6,1,5,0,59.0,13.0,1.8,10.7,15.0,12.39,0.0
2018,6,1,5,15,167.0,28.0,1.8,11.05,45.5,22.13,8.79
2018,6,1,5,30,275.0,43.0,1.8,11.4,76.0,33.46,23.28
2018,6,1,5,45,367.5,52.5,1.8,11.8,118.0,41.24,30.99
2018,6,1,6,0,460.0,62.0,1.8,12.2,160.0,46.89,36.44
2018,6,1,6,15,522.5,69.0,1.75,12.7,208.5,50.03,39.4
2018,6,1,6,30,585.0,76.0,1.7,13.2,257.0,53.04,42.07
2018,6,1,6,45,630.0,81.0,1.6,13.75,307.5,54.26,43.0
2018,6,1,7,0,675.0,86.0,1.5,14.3,358.0,55.4,43.81
2018,6,1,7,15,708.0,90.0,1.5,15.05,409.0,82.74,47.8
2018,6,1,7,30,741.0,94.0,1.5,15.8,460.0,131.13,74.48
2018,6,1,7,45,766.5,97.0,1.45,16.55,510.0,175.62,105.68
2018,6,1,8,0,792.0,100.0,1.4,17.3,560.0,223.01,143.56
2018,6,1,8,15,811.5,102.5,1.5,18.2,607.5,271.29,184.47
2018,6,1,8,30,831.0,105.0,1.6,19.1,655.0,321.52,227.48
2018,6,1,8,45,846.5,106.5,1.7,20.0,698.5,377.35,274.42
2018,6,1,9,0,862.0,108.0,1.8,20.9,742.0,427.9,316.43
2018,6,1,9,15,876.0,108.0,1.85,21.45,781.5,477.41,356.93
2018,6,1,9,30,890.0,108.0,1.9,22.0,821.0,527.38,396.6
2018,6,1,9,45,902.5,107.0,2.0,22.55,855.0,575.97,434.35
2018,6,1,10,0,915.0,106.0,2.1,23.1,889.0,624.43,470.97
2018,6,1,10,15,921.0,106.5,2.15,23.5,915.5,669.77,504.41
2018,6,1,10,30,927.0,107.0,2.2,23.9,942.0,714.04,536.24
2018,6,1,10,45,931.0,108.0,2.25,24.3,962.0,756.06,565.18
2018,6,1,11,0,935.0,109.0,2.3,24.7,982.0,796.5,591.37
2018,6,1,11,15,937.5,109.5,2.4,25.05,994.5,833.59,615.54
2018,6,1,11,30,940.0,110.0,2.5,25.4,1007.0,868.67,638.25
2018,6,1,11,45,941.0,110.0,2.55,25.7,1012.0,899.91,658.04
2018,6,1,12,0,942.0,110.0,2.6,26.0,1017.0,928.79,676.24
2018,6,1,12,15,940.5,110.5,2.65,26.25,1014.5,953.43,691.79
2018,6,1,12,30,939.0,111.0,2.7,26.5,1012.0,975.37,705.63
2018,6,1,12,45,936.0,111.0,2.8,26.7,1001.5,992.61,717.09
2018,6,1,13,0,933.0,111.0,2.9,26.9,991.0,1006.88,726.74
2018,6,1,13,15,929.5,110.5,2.95,27.0,974.0,1017.12,733.8
2018,6,1,13,30,926.0,110.0,3.0,27.1,957.0,1024.26,739.01
2018,6,1,13,45,921.5,109.0,3.05,27.15,933.0,1026.77,741.55
2018,6,1,14,0,917.0,108.0,3.1,27.2,909.0,1026.14,742.24
2018,6,1,14,15,910.5,106.0,3.2,27.15,878.5,1019.34,739.8
2018,6,1,14,30,904.0,104.0,3.3,27.1,848.0,1009.46,735.48
2018,6,1,14,45,895.0,102.5,3.35,27.1,812.0,994.69,727.54
2018,6,1,15,0,886.0,101.0,3.4,27.1,776.0,977.07,717.82
2018,6,1,15,15,874.5,99.0,3.4,27.1,734.5,953.79,704.05
2018,6,1,15,30,863.0,97.0,3.4,27.1,693.0,928.0,688.65
2018,6,1,15,45,847.5,94.5,3.55,26.65,647.5,895.64,670.87
2018,6,1,16,0,832.0,92.0,3.7,26.2,602.0,868.95,656.68
2018,6,1,16,15,812.5,89.0,3.7,25.7,553.5,828.62,632.04
2018,6,1,16,30,793.0,86.0,3.7,25.2,505.0,786.92,606.09
2018,6,1,16,45,767.0,82.0,3.75,24.75,454.0,737.62,574.19
2018,6,1,17,0,741.0,78.0,3.8,24.3,403.0,687.89,541.16
2018,6,1,17,15,705.5,74.0,3.7,23.5,352.0,630.96,502.0
2018,6,1,17,30,670.0,70.0,3.6,22.7,301.0,578.76,465.13
2018,6,1,17,45,620.5,64.5,3.55,21.9,251.5,513.19,415.16
2018,6,1,18,0,571.0,59.0,3.5,21.1,202.0,450.4,365.11
2018,6,1,18,15,496.5,52.0,3.25,20.1,156.0,374.45,302.33
2018,6,1,18,30,422.0,45.0,3.0,19.1,110.0,304.13,241.85
2018,6,1,18,45,308.5,35.0,2.8,18.1,73.5,217.8,165.01
2018,6,1,19,0,195.0,25.0,2.6,17.1,37.0,134.14,46.02
2018,6,1,19,15,101.5,13.5,2.5,16.5,19.5,52.58,0.0
2018,6,1,19,30,8.0,2.0,2.4,15.9,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,2.25,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,4,45,50.0,7.0,1.15,12.5,8.5,0.0,0.0
2018,6,2,5,0,100.0,14.0,1.2,12.8,17.0,13.34,0.0
2018,6,2,5,15,230.0,25.5,1.35,13.45,48.5,20.82,8.1
2018,6,2,5,30,360.0,37.0,1.5,14.1,80.0,29.44,19.6
2018,6,2,5,45,447.5,44.5,1.7,14.75,123.5,33.86,24.16
2018,6,2,6,0,535.0,52.0,1.9,15.4,167.0,38.14,28.23
2018,6,2,6,15,592.5,57.5,1.8,16.2,215.5,40.53,30.43
2018,6,2,6,30,650.0,63.0,1.7,17.0,264.0,42.82,32.4
2018,6,2,6,45,690.0,67.0,1.6,17.75,315.0,48.26,37.04
2018,6,2,7,0,730.0,71.0,1.5,18.5,366.0,49.41,37.82
2018,6,2,7,15,758.5,75.0,1.45,19.5,417.5,79.15,42.51
2018,6,2,7,30,787.0,79.0,1.4,20.5,469.0,123.85,65.27
2018,6,2,7,45,808.5,82.0,1.35,21.55,518.5,170.1,97.42
2018,6,2,8,0,830.0,85.0,1.3,22.6,568.0,218.82,135.86
2018,6,2,8,15,846.5,87.5,1.4,23.45,615.0,275.08,182.46
2018,6,2,8,30,863.0,90.0,1.5,24.3,662.0,325.82,225.25
2018,6,2,8,45,875.5,92.0,1.6,25.15,705.0,376.14,267.45
2018,6,2,9,0,888.0,94.0,1.7,26.0,748.0,427.19,309.28
2018,6,2,9,15,893.5,98.5,1.8,26.65,785.5,477.75,349.88
2018,6,2,9,30,899.0,103.0,1.9,27.3,823.0,528.02,389.0
2018,6,2,9,45,901.5,107.5,2.05,28.0,854.5,576.19,425.56
2018,6,2,10,0,904.0,112.0,2.2,28.7,886.0,623.41,460.37
2018,6,2,10,15,910.0,113.0,2.25,29.25,912.5,668.73,492.77
2018,6,2,10,30,916.0,114.0,2.3,29.8,939.0,713.0,523.57
2018,6,2,10,45,920.0,115.0,2.35,30.3,959.0,754.63,551.59
2018,6,2,11,0,924.0,116.0,2.4,30.8,979.0,794.7,576.72
2018,6,2,11,15,926.5,116.5,2.4,31.15,991.5,831.46,599.41
2018,6,2,11,30,929.0,117.0,2.4,31.5,1004.0,866.25,620.61
