Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,14.99,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,5.72,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,17.54,2.45
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,27.87,17.79
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,40.01,29.26
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,51.62,39.91
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,67.87,54.41
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,80.58,65.55
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,94.15,77.17
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,107.11,88.02
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,126.56,94.81
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,157.56,113.19
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,180.28,124.14
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,221.17,151.79
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,261.0,182.13
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,308.1,219.52
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,353.38,257.26
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,400.59,295.96
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,446.31,333.22
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,490.53,368.18
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,532.44,400.18
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,571.75,429.22
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,612.56,459.4
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,653.55,489.11
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,692.08,516.3
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,730.37,542.84
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,764.85,566.96
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,798.42,590.19
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,828.34,610.62
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,856.92,629.98
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,880.39,646.31
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,901.98,661.37
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,918.22,672.88
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,932.14,682.91
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,940.72,690.09
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,946.74,695.68
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,945.71,696.52
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,942.04,695.7
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,932.76,691.93
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,920.93,686.49
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,903.68,677.24
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,884.11,666.39
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,856.95,648.85
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,823.53,627.01
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,789.85,607.55
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,754.83,586.84
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,714.18,559.93
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,672.73,531.96
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,623.43,497.6
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,574.18,462.45
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,519.52,421.98
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,465.89,381.23
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,406.06,334.41
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,348.44,287.83
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,286.09,235.57
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,227.39,184.95
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,156.34,123.3
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,100.27,69.61
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,50.6,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,7.31,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,10.48,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,19.84,2.7
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,30.47,19.98
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,34.65,24.69
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,38.51,28.51
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,38.35,28.54
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,51.13,39.9
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,77.46,63.0
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,102.41,84.52
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,105.87,79.93
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,138.85,96.28
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,164.22,105.56
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,208.62,133.14
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,259.47,175.03
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,308.6,216.79
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,358.02,259.51
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,414.5,306.87
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,463.7,348.09
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,512.58,387.92
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,560.37,425.62
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,607.04,461.34
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,652.39,495.65
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,697.09,528.7
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,739.0,559.21
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,779.78,587.64
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,817.04,612.54
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,852.57,636.11
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,884.53,657.5
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,914.42,677.48
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,939.07,693.93
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,961.16,708.74
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,978.74,720.89
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,993.49,731.28
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,1003.91,738.65
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,1011.35,744.18
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,1015.3,747.98
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,1016.21,749.93
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,1010.6,747.54
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,1001.99,743.31
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,989.05,736.46
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,982.14,733.78
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,959.22,719.76
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,933.8,704.13
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,903.13,686.0
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,870.39,666.29
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,832.41,642.4
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,792.88,617.1
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,750.03,588.99
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,702.64,556.98
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,647.13,518.42
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,592.33,479.25
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,527.89,429.88
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,465.75,380.52
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,392.45,320.29
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,323.82,261.78
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,242.05,190.89
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,172.17,121.36
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,88.65,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,14.41,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,10.48,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,19.46,1.61
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,29.7,19.3
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,34.02,24.16
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,36.87,27.08
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,38.04,28.29
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,52.06,40.76
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,65.35,52.38
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,78.16,63.39
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,109.4,85.89
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,141.3,111.05
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,159.75,124.8
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,185.86,144.69
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,216.5,165.93
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,261.73,199.32
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,305.64,228.82
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,384.47,287.94
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,441.71,333.48
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,507.62,385.53
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,556.55,424.32
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,605.46,462.1
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,651.07,496.8
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,695.96,530.16
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,738.9,561.37
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,780.62,589.66
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,818.2,615.04
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,853.99,639.07
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,886.96,661.09
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,917.82,681.63
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,944.23,699.43
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,968.08,715.57
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,987.37,728.59
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,1003.77,739.79
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,1016.19,748.48
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,1025.52,755.25
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,1031.26,759.79
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,1033.84,762.4
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,1030.3,761.26
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,1023.62,758.21
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,1011.29,751.38
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,995.95,742.67
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,974.44,729.75
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,950.28,715.09
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,922.24,699.28
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,891.96,681.78
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,855.77,659.32
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,817.88,635.38
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,779.5,611.05
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,733.04,580.27
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,680.51,544.3
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,628.19,507.46
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,565.98,461.55
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,505.54,413.7
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,437.53,357.57
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,370.19,299.83
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,287.21,227.25
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,213.09,150.95
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,112.26,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,23.89,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,6.67,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,13.29,0.0
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,20.76,11.8
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,23.84,15.28
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,26.79,18.18
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,42.82,32.55
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,63.4,50.77
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,87.45,71.73
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,105.76,87.31
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,107.57,81.71
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,140.73,99.34
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,153.61,96.83
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,203.27,126.69
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,255.87,169.07
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,306.71,211.41
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,357.56,255.02
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,409.2,298.26
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,460.19,339.67
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,511.29,379.6
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,560.57,416.84
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,609.3,452.25
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,656.06,485.44
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,701.7,516.77
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,744.89,545.04
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,786.49,570.26
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,824.74,594.3
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,860.97,616.86
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,894.24,637.52
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,925.14,656.6
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,950.58,673.2
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,973.2,688.07
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,991.09,700.16
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,1005.93,710.44
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,1017.98,718.97
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,1026.92,725.68
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,1031.2,730.25
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,1032.3,732.94
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,1027.71,731.68
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,1019.97,728.58
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,1007.17,722.8
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,991.39,715.17
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,970.45,703.18
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,946.87,689.53
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,917.79,673.61
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,886.46,656.08
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,846.32,631.96
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,804.7,606.51
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,768.43,584.19
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,724.11,555.7
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,670.35,520.16
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,617.0,483.88
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,535.61,424.85
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,456.67,364.07
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,341.22,272.7
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,231.25,183.16
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,180.03,138.77
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,134.19,91.55
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,69.18,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,11.6,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,6.48,0.05
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,8.33,1.73
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,10.19,3.39
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,31.56,22.28
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,53.0,40.97
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,94.45,72.87
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,128.64,99.66
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,112.25,86.17
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,86.55,65.45
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,92.48,69.88
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,98.42,74.23
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,78.33,57.75
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,57.79,41.04
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,78.13,57.0
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,98.25,72.53
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,225.78,171.14
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,360.76,271.72
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,456.95,342.52
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,569.22,423.29
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,650.58,481.16
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,741.28,543.89
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,783.4,570.54
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,825.14,597.03
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,856.99,616.8
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,886.71,635.15
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,913.73,652.96
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,938.33,669.25
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,957.97,682.56
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,974.84,694.2
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,959.65,685.48
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,949.56,680.31
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,954.3,685.07
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,956.13,687.93
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,972.64,700.35
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,993.56,715.67
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,972.52,703.81
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,949.16,690.71
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,938.51,685.22
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,924.26,677.35
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,895.52,662.45
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,864.59,645.9
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,818.19,617.2
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,778.72,592.96
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,744.02,571.52
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,707.18,548.09
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,650.78,509.85
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,595.24,471.2
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,537.85,429.85
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,481.95,386.53
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,414.71,331.95
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,348.87,276.5
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,262.36,202.85
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,185.71,127.3
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,80.34,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,19.95,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,9.53,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,16.32,0.0
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,23.79,13.91
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,27.66,18.29
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,34.33,24.47
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,36.91,26.88
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,39.43,29.08
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,40.99,30.33
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,42.48,31.45
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,55.46,31.12
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,106.43,53.82
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,152.9,83.25
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,201.74,120.58
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,251.43,162.26
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,301.86,205.64
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,351.79,248.28
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,403.26,291.52
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,453.75,333.47
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,504.31,374.32
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,553.7,413.05
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,602.57,450.25
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,649.37,485.22
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,695.1,518.53
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,737.56,548.53
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,778.47,575.5
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,817.41,600.84
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,854.39,624.65
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,887.13,645.72
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,917.48,665.16
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,942.5,681.19
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,964.65,695.41
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,982.07,706.75
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,996.44,716.22
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,1003.96,721.82
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,1008.33,725.54
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,942.38,683.49
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,856.94,624.61
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,936.03,683.19
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,991.35,721.11
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,929.58,682.15
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,853.46,632.75
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,892.53,661.78
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,918.36,680.52
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,875.39,655.66
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,831.23,629.89
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,802.37,613.0
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,770.94,593.98
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,746.36,579.88
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,718.37,562.95
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,667.9,528.8
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,617.38,493.69
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,557.53,450.07
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,499.32,404.76
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,430.73,348.81
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,370.61,297.13
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,290.89,227.66
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,219.77,152.32
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,98.91,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,26.08,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,8.58,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,15.91,0.0
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,23.87,14.02
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,28.17,18.87
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,32.32,22.9
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,38.74,28.72
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,42.0,31.6
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,42.62,32.04
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,43.28,32.43
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,55.04,32.14
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,98.58,48.6
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,151.75,83.72
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,199.9,120.81
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,248.81,161.93
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,299.22,205.5
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,349.28,248.94
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,400.08,292.27
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,450.76,334.75
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,501.37,375.98
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,550.42,414.78
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,598.76,451.89
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,644.56,486.56
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,689.36,519.64
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,732.73,550.92
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,774.67,578.76
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,812.59,604.14
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,848.59,628.08
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,881.69,649.74
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,912.55,669.81
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,939.28,687.37
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,963.39,703.22
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,982.91,716.24
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,999.52,727.44
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,1011.62,735.94
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,1020.62,742.55
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,1024.52,745.7
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,1025.25,746.93
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,1020.81,745.67
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,1013.24,742.66
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,1000.66,736.16
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,985.14,727.83
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,964.31,715.41
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,940.83,701.28
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,912.07,685.5
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,881.13,668.05
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,843.74,645.32
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,804.7,621.07
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,767.5,597.46
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,722.34,567.56
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,669.41,531.71
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,616.7,494.92
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,555.67,450.3
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,496.41,403.72
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,427.19,346.98
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,359.25,289.06
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,270.63,212.42
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,191.83,132.33
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,83.16,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,19.94,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,8.58,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,15.99,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,23.95,13.98
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,28.23,18.91
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,32.38,22.94
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,37.91,27.99
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,40.38,30.17
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,42.29,31.74
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,44.11,33.15
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,54.37,32.56
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,97.79,48.38
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,150.55,82.77
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,198.33,119.25
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,247.49,160.25
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,298.11,203.6
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,347.95,246.43
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,398.48,288.99
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,448.45,330.18
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,498.47,370.14
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,547.64,408.05
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,596.19,444.21
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,641.92,477.59
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,686.57,509.25
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,729.04,538.52
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,769.92,564.24
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,807.41,587.71
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,842.94,609.66
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,875.53,629.9
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,905.84,648.55
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,932.42,665.68
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,956.41,681.17
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,975.78,694.07
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,992.27,705.21
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,1004.81,714.39
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,1014.29,721.75
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,1019.16,726.31
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,1020.89,729.01
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,1017.51,729.01
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,1011.03,727.15
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,998.44,721.42
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,982.9,714.07
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,962.69,702.26
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,939.84,688.78
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,910.91,674.46
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,879.72,658.27
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,843.65,637.08
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,805.84,614.32
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,768.92,591.64
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,723.92,562.58
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,671.12,527.1
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,618.52,490.71
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,558.25,447.18
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,499.65,401.81
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,429.82,345.15
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,368.71,293.05
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,288.67,223.78
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,216.68,147.03
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,97.52,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,25.68,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,8.58,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,15.1,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,22.18,12.33
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,28.52,19.03
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,32.72,23.1
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,35.38,25.61
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,37.97,27.9
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,39.2,28.88
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,40.4,29.76
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,56.84,35.23
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,101.61,50.75
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,148.31,79.41
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,197.28,116.39
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,246.64,157.31
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,297.48,200.73
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,348.79,244.59
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,400.82,288.21
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,452.77,330.78
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,504.53,371.86
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,554.62,410.35
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,603.91,446.94
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,651.24,481.48
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,697.53,514.32
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,740.57,544.04
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,782.09,570.29
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,821.21,595.86
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,858.36,620.0
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,891.76,641.45
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,922.81,661.33
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,949.6,679.13
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,973.7,695.27
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,993.63,709.27
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,1010.58,721.49
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,1022.95,731.05
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,1032.16,738.74
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,1035.7,742.95
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,1036.0,745.24
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,1032.09,745.11
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,1025.0,743.06
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,1012.83,737.8
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,997.66,730.66
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,977.2,718.64
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,954.05,704.89
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,924.87,690.47
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,893.4,674.34
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,857.04,653.19
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,818.93,630.43
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,774.77,602.71
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,736.41,578.59
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,683.7,543.3
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,631.13,507.0
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,569.54,462.16
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,509.65,415.35
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,432.06,351.79
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,357.13,288.07
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,264.56,207.98
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,182.2,124.03
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,79.05,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.77,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,7.63,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,15.18,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,23.2,13.12
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,26.63,17.48
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,32.77,23.26
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,37.84,27.94
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,45.1,34.39
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,49.49,38.17
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,53.61,41.59
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,56.56,43.9
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,100.34,50.91
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,146.39,78.99
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,194.81,115.63
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,244.27,156.82
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,295.24,200.54
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,346.19,244.3
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,397.96,287.89
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,449.34,330.18
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,500.44,370.89
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,550.12,409.26
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,598.83,445.62
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,645.65,479.75
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,691.48,512.19
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,734.65,541.94
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,776.32,568.17
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,814.8,592.56
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,851.31,615.46
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,884.42,636.11
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,915.21,655.18
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,942.24,671.97
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,966.63,687.07
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,986.87,700.09
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,1004.18,711.33
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,1016.52,720.13
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,1025.73,727.1
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,1030.29,731.27
2018,7,11,14,0,938.0,96.0,3.7,32.7,926.0,1031.67,733.57
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,1027.84,733.6
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,1020.87,731.75
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,1008.37,726.28
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,992.92,718.97
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,972.05,706.87
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,948.5,693.05
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,918.24,678.68
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,885.83,662.49
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,847.5,640.13
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,814.91,621.42
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,768.32,592.43
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,721.02,562.24
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,666.58,525.76
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,612.55,488.44
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,549.13,442.42
