Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,121.21,92.53
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,147.76,104.01
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,179.52,120.48
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,218.29,147.24
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,263.8,181.76
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,309.9,220.17
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,358.03,260.02
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,403.84,297.74
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,450.91,335.56
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,497.85,372.33
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,545.41,408.51
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,590.67,442.43
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,638.1,476.96
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,680.58,507.26
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,722.42,536.47
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,760.05,562.62
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,796.36,587.38
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,828.55,608.28
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,858.97,627.93
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,885.72,645.59
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,910.23,661.8
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,930.0,675.11
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,947.13,686.82
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,958.31,695.12
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,966.56,701.68
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,969.86,705.15
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,970.15,706.82
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,964.97,705.6
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,956.82,702.56
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,942.82,695.31
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,926.03,686.29
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,901.9,671.57
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,880.38,658.66
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,848.82,641.85
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,815.22,623.33
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,776.59,599.71
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,736.5,574.61
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,688.53,543.41
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,640.16,511.06
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,582.72,470.6
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,526.25,428.48
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,460.72,377.37
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,397.92,326.26
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,322.8,262.64
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,253.4,201.56
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,172.99,124.02
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,87.38,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,31.94,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,9.05,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,15.09,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.45,15.0
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,34.61,24.43
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,39.19,28.92
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,44.31,33.64
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,65.62,52.42
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,92.46,75.67
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,108.86,89.48
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,126.19,98.46
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,150.71,115.39
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,171.02,129.04
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,199.61,144.06
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,245.4,174.5
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,288.02,204.68
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,353.3,254.38
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,402.54,295.36
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,459.26,341.09
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,508.16,380.2
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,557.24,418.35
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,604.54,454.57
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,651.11,489.33
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,694.79,521.26
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,737.23,551.64
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,776.47,578.53
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,813.92,604.02
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,847.74,626.86
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,879.35,648.19
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,906.46,666.75
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,930.96,683.64
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,950.46,697.43
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,967.04,709.41
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,980.12,718.81
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,990.12,726.31
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,995.03,730.73
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,996.76,733.22
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,992.85,732.42
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,985.8,729.7
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,973.2,723.52
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,957.62,715.46
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,934.92,701.65
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,909.63,686.12
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,879.18,669.62
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,854.21,656.77
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,814.7,632.21
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,773.72,606.25
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,724.88,574.14
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,675.57,540.84
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,620.11,501.97
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,562.39,459.74
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,492.47,404.81
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,425.86,350.2
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,340.76,277.92
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,262.63,209.11
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,170.52,120.34
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,57.17,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.63,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,9.05,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,15.11,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.85,15.18
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,36.16,25.84
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,39.98,29.74
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,43.57,33.16
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,62.75,50.19
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,87.46,71.79
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,107.81,89.16
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,128.64,101.16
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,149.53,113.78
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,184.78,137.65
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,199.68,138.49
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,251.73,172.23
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,303.75,214.71
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,356.74,258.81
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,407.53,302.31
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,463.95,348.95
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,513.17,389.14
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,562.19,428.06
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,610.26,465.48
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,657.76,501.52
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,701.88,534.17
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,744.83,565.23
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,783.83,591.83
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,821.04,616.64
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,855.48,639.38
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,887.74,660.5
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,915.88,679.55
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,941.46,696.9
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,962.55,711.31
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,980.74,723.88
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,994.44,734.01
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,1005.01,742.22
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,1010.9,747.33
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,1013.53,750.44
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,1010.04,750.08
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,1003.32,747.74
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,990.87,741.61
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,975.32,733.6
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,953.21,720.17
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,928.41,704.95
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,898.68,689.03
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,866.7,671.3
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,835.06,652.47
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,794.39,626.74
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,745.3,593.87
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,695.61,559.8
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,635.7,517.12
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,580.61,476.72
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,509.64,420.57
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,442.08,364.64
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,344.99,282.1
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,256.76,204.6
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,168.29,116.43
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,59.55,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.63,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,5.24,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,9.41,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,24.33,13.73
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,38.69,28.01
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,55.48,43.37
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,71.63,57.95
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,87.15,71.68
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,102.03,84.53
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,114.98,95.38
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,131.11,108.73
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,167.2,120.03
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,206.27,145.99
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,245.54,175.1
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,280.62,202.55
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,320.42,234.42
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,362.06,267.58
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,405.01,300.95
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,452.85,337.77
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,497.34,371.62
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,547.6,409.13
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,592.16,441.88
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,636.62,473.68
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,677.0,501.76
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,716.65,528.66
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,753.55,553.21
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,789.19,576.39
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,821.27,597.12
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,851.62,616.22
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,876.21,631.59
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,898.38,645.42
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,913.94,654.65
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,926.76,662.22
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,936.06,668.68
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,942.6,673.49
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,941.5,673.3
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,937.57,671.46
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,928.83,667.8
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,917.39,662.48
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,899.41,652.61
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,878.98,641.18
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,851.78,624.57
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,822.5,606.36
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,786.11,585.49
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,743.57,560.05
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,700.84,533.43
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,657.35,505.57
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,606.8,471.58
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,556.44,436.74
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,497.19,394.33
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,439.45,351.53
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,375.52,302.08
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,314.63,253.07
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,245.08,195.08
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,180.58,139.52
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,118.71,76.82
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,34.54,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.81,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,7.63,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,18.82,9.04
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,30.31,20.55
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,48.13,36.65
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,65.2,51.95
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,82.25,66.98
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,98.58,81.06
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,112.25,92.44
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,127.68,105.06
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,161.53,116.22
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,198.83,140.59
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,236.43,167.73
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,270.34,193.54
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,310.61,225.11
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,353.69,258.89
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,395.41,290.88
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,442.53,327.06
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,488.78,362.75
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,545.97,406.07
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,593.02,441.27
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,640.0,475.56
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,683.83,506.71
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,726.89,536.6
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,766.75,564.36
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,805.22,589.68
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,839.89,612.4
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,872.72,633.83
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,903.0,654.36
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,931.05,673.45
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,956.14,690.81
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,978.55,706.53
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,992.29,716.6
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,1002.9,724.81
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,1008.44,730.16
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,1010.75,733.88
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,1006.52,733.51
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,999.12,731.22
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,984.73,724.39
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,967.41,715.68
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,944.1,701.59
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,918.14,685.73
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,891.96,672.0
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,856.06,651.31
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,810.32,622.44
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,767.89,595.48
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,712.42,558.26
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,657.22,520.39
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,594.0,475.45
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,532.36,429.08
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,456.78,370.06
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,385.06,311.78
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,302.52,242.61
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,229.97,179.1
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,147.01,93.15
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,45.7,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,6.2,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,12.39,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,26.21,14.5
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,40.93,29.74
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,54.44,42.28
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,67.51,54.13
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,79.97,65.15
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,91.9,75.42
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,104.7,86.22
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,118.13,97.33
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,147.14,104.9
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,176.92,121.02
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,216.36,148.12
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,263.91,184.0
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,308.86,220.73
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,357.57,260.62
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,403.81,298.62
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,452.36,337.69
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,499.39,374.94
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,548.09,412.53
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,594.2,447.33
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,639.86,480.9
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,681.76,510.98
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,722.57,539.6
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,760.06,565.91
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,795.24,590.25
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,827.28,611.69
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,857.36,630.95
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,888.99,651.1
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,918.99,670.07
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,947.04,687.39
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,966.01,698.75
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,977.28,705.92
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,985.5,711.28
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,988.74,713.55
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,988.88,713.98
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,992.0,717.56
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,983.69,713.82
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,969.0,705.92
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,951.43,696.24
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,927.19,681.79
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,900.43,665.68
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,865.68,646.18
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,833.67,628.27
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,789.48,600.69
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,744.34,571.99
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,689.38,535.83
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,634.62,498.83
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,569.0,451.96
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,505.22,404.42
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,425.44,342.54
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,354.97,285.53
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,273.93,218.09
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,200.33,154.46
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,123.51,73.41
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,31.23,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.72,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,15.6,6.13
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,25.61,16.57
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,45.42,34.5
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,62.79,50.2
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,82.27,67.51
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,101.01,83.83
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,118.74,98.82
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,128.59,106.72
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,162.26,120.6
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,198.73,145.2
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,235.47,171.98
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,274.58,201.67
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,313.4,231.53
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,354.09,262.64
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,393.72,292.67
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,435.27,323.65
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,474.88,352.5
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,511.19,378.46
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,548.46,405.14
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,586.24,431.62
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,621.53,455.95
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,656.85,479.85
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,689.11,501.62
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,721.02,522.85
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,748.06,540.63
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,774.25,557.68
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,812.09,584.14
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,849.12,609.87
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,890.38,638.59
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,929.84,664.33
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,942.28,672.93
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,951.93,680.04
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,956.66,683.68
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,958.42,685.58
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,952.57,683.54
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,943.79,679.76
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,929.15,672.25
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,911.74,663.01
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,885.88,647.41
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,857.77,630.31
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,822.97,610.59
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,786.48,589.42
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,738.25,559.07
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,689.48,527.74
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,625.8,484.09
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,569.16,444.29
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,500.16,394.43
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,434.13,345.08
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,357.27,285.46
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,274.48,219.21
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,203.39,160.28
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,136.64,103.27
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,78.64,41.53
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,16.67,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,7.63,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,19.59,8.72
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,31.85,21.84
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,48.9,37.42
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,65.28,52.25
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,80.68,65.93
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,95.46,78.77
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,107.31,88.69
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,118.64,97.94
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,152.94,109.39
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,184.03,128.01
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,224.04,157.23
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,267.27,190.89
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,308.73,224.26
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,352.42,259.46
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,395.18,294.13
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,438.01,328.06
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,478.8,359.62
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,518.63,389.57
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,558.0,418.96
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,597.75,448.07
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,634.45,474.34
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,671.01,500.04
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,704.38,523.97
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,737.19,547.27
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,765.39,567.12
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,792.52,586.11
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,818.66,605.02
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,843.57,623.05
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,864.12,638.09
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,884.51,653.04
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,895.14,660.98
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,903.33,667.41
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,905.63,670.31
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,905.3,671.59
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,897.53,667.99
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,887.13,662.73
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,872.15,654.46
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,851.08,642.16
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,822.11,623.39
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,791.37,603.31
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,758.6,583.45
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,724.25,562.11
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,684.34,535.69
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,643.27,507.93
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,593.31,472.83
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,543.43,436.88
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,484.4,392.82
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,426.94,348.51
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,361.9,296.47
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,299.83,244.96
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,229.91,185.15
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,164.97,127.48
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,100.49,50.36
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,24.8,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,11.44,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,22.01,9.97
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,34.03,23.62
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,44.68,33.63
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,54.84,42.91
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,68.12,54.68
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,86.02,70.21
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,88.39,71.93
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,95.66,77.8
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,121.01,79.72
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,158.27,98.43
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,199.98,127.66
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,247.57,164.8
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,296.04,205.24
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,346.6,247.36
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,396.41,288.92
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,444.86,328.09
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,492.31,365.0
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,537.29,398.64
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,582.25,431.73
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,627.5,464.13
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,670.55,494.32
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,713.28,523.6
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,751.41,549.45
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,788.39,574.08
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,822.26,596.64
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,852.25,615.86
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,879.63,633.17
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,902.24,647.4
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,918.65,657.81
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,932.26,666.55
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,942.93,674.32
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,950.77,680.39
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,954.31,683.48
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,954.93,684.85
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,947.79,682.05
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,937.76,677.54
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,922.41,669.84
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,904.36,660.39
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,877.84,644.33
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,849.09,626.79
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,813.65,607.07
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,776.45,585.75
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,733.32,559.42
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,689.12,531.7
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,635.48,495.67
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,577.55,455.43
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,516.52,411.47
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,457.31,367.19
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,388.5,313.5
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,323.49,260.61
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,249.31,198.16
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,181.39,138.17
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,109.13,46.99
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,28.15,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,9.53,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.8,8.56
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,33.23,22.93
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,46.31,35.09
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,58.8,46.45
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,68.39,55.0
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,77.49,62.86
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,83.54,67.77
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,89.23,72.22
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,123.1,80.45
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,164.66,104.55
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,207.12,135.02
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,252.74,170.88
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,298.55,208.34
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,346.69,247.71
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,394.64,286.32
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,443.75,324.72
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,491.38,361.07
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,539.43,396.52
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,585.32,429.5
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,631.14,461.38
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,673.67,490.5
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,716.41,519.0
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,754.87,544.31
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,792.06,568.29
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,824.86,589.17
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,855.86,608.04
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,880.16,623.46
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,901.89,637.31
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,922.1,650.66
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,936.01,660.09
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,946.88,668.16
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,954.88,674.56
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,958.03,677.89
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,958.24,679.5
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,951.16,677.15
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,941.19,673.07
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,924.89,664.78
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,905.89,654.8
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,878.84,638.58
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,849.56,620.88
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,814.82,601.75
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,778.33,581.07
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,733.46,553.32
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,687.62,524.22
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,629.41,485.11
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,577.16,449.07
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,515.41,404.97
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,455.52,360.64
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,386.46,307.31
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,321.2,254.83
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,246.33,192.79
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,177.86,132.89
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,102.77,34.12
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,22.4,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,11.44,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,20.86,7.8
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,31.23,20.99
