Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,9.53,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,20.24,3.04
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,32.09,21.92
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,43.13,32.89
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,53.81,42.99
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,62.41,51.01
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,70.71,58.57
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,74.12,61.59
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,101.08,68.08
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,137.89,87.97
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,177.99,115.86
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,217.84,148.02
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,259.54,183.33
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,299.23,218.16
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,339.05,252.97
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,375.53,284.76
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,411.28,315.38
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,444.55,343.34
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,476.24,369.38
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,502.81,391.19
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,527.27,410.94
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,541.42,422.35
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,552.07,430.8
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,545.24,425.94
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,534.52,418.07
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,538.17,421.13
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,539.44,422.17
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,529.74,415.01
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,514.8,403.98
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,488.7,384.89
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,460.79,364.21
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,433.17,343.05
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,404.46,320.55
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,337.75,268.73
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,272.87,217.16
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,232.39,185.09
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,193.11,152.15
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,128.02,95.78
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,68.55,24.97
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,26.53,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,7.63,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,19.05,0.22
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,30.93,20.65
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,39.08,29.11
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,48.21,37.73
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,58.49,47.19
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,68.42,56.16
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,70.8,58.2
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,93.75,62.85
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,128.19,80.45
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,167.26,106.97
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,205.84,138.76
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,244.52,172.16
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,275.69,202.19
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,299.41,225.37
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,335.64,255.52
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,371.97,285.44
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,404.69,312.54
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,437.34,339.16
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,450.87,351.02
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,460.68,359.62
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,453.96,355.39
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,445.45,349.39
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,444.24,349.07
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,440.89,346.93
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,446.99,352.27
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,451.56,356.32
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,394.17,312.05
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,343.61,272.58
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,260.35,207.62
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,177.18,140.85
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,156.73,124.94
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,135.76,108.09
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,169.45,136.17
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,201.92,161.97
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,167.02,132.6
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,132.56,103.11
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,90.51,65.8
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,52.86,14.93
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,22.59,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,9.53,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,17.83,0.0
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,26.78,16.9
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,32.44,23.17
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,37.97,28.53
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,40.7,31.18
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,43.43,33.7
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,46.11,36.06
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,73.11,41.7
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,116.06,64.54
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,159.62,95.95
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,202.82,133.22
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,242.28,168.83
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,282.7,202.74
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,325.92,239.17
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,365.72,273.53
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,401.78,304.34
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,425.12,325.67
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,446.81,344.99
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,449.55,349.19
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,443.1,345.68
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,455.37,356.35
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,465.65,365.18
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,474.12,372.6
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,480.71,378.49
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,480.1,378.9
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,477.41,377.67
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,493.51,391.12
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,503.87,400.08
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,493.87,392.91
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,481.55,383.86
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,438.65,350.58
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,394.98,316.24
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,370.59,296.83
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,344.7,275.17
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,291.14,231.09
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,238.19,186.21
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,169.85,125.73
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,97.51,26.06
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,38.33,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.77,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,6.01,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,7.4,0.92
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,10.18,3.47
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,12.97,6.0
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,19.47,11.84
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,25.98,16.64
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,32.18,21.8
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,38.59,27.06
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,36.1,24.94
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,33.44,22.69
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,56.74,42.19
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,80.05,61.5
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,110.81,86.64
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,142.21,112.14
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,150.97,119.21
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,160.81,127.21
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,170.45,135.05
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,180.48,143.25
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,186.55,148.37
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,192.81,153.7
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,228.43,183.1
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,271.46,218.34
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,182.86,146.65
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,99.14,77.57
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,80.69,62.28
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,65.05,49.18
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,71.09,54.72
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,79.67,62.36
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,90.67,71.77
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,102.02,81.38
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,108.28,86.41
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,124.52,99.43
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,94.76,73.88
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,65.21,48.38
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,38.83,25.08
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,15.79,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,8.1,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,6.67,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,10.4,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,14.93,6.49
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,17.65,9.81
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,20.35,12.45
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,19.58,11.9
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,24.46,16.34
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,39.76,30.04
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,56.75,42.89
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,74.17,57.11
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,90.33,69.99
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,126.72,97.62
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,171.69,132.47
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,179.19,139.74
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,185.72,146.04
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,179.12,141.26
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,170.74,134.87
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,276.98,218.45
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,402.39,317.22
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,459.47,363.31
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,518.58,411.16
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,538.72,428.83
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,555.94,444.09
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,555.1,444.93
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,548.76,441.26
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,467.65,378.0
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,376.68,305.28
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,358.08,291.37
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,338.36,276.11
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,269.24,220.2
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,207.87,169.56
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,264.28,218.0
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,318.29,263.28
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,337.02,278.27
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,355.03,291.38
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,301.31,244.97
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,249.33,198.92
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,170.36,127.2
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,89.2,11.82
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,32.67,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,3.81,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,9.87,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,15.77,6.87
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,26.46,17.36
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,37.15,27.22
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,45.38,34.81
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,53.56,42.23
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,58.32,46.49
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,63.07,48.19
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,56.8,42.78
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,50.19,37.13
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,65.13,49.64
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,79.83,61.84
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,88.55,68.88
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,97.47,76.1
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,79.83,61.34
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,61.42,45.93
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,65.62,49.4
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,69.83,52.86
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,62.82,46.99
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,55.82,41.14
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,47.43,34.15
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,39.04,27.15
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,37.64,26.0
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,36.24,24.85
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,37.64,26.06
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,39.03,27.27
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,51.8,38.13
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,64.59,49.01
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,63.27,47.94
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,61.97,46.88
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,48.93,35.98
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,35.84,24.96
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,27.14,17.48
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,18.54,10.07
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,14.36,6.45
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,10.18,2.8
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,6.94,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.7,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.91,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,5.72,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,13.98,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,22.65,11.93
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,26.7,17.43
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,33.59,23.95
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,29.01,20.16
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,27.59,19.0
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,34.3,25.02
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,52.99,39.55
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,59.06,44.58
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,65.13,49.57
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,88.62,68.79
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,112.54,88.2
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,132.62,104.18
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,155.62,122.56
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,170.1,134.05
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,185.33,146.2
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,211.86,167.43
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,239.59,189.48
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,261.78,207.18
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,288.36,228.4
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,301.8,239.38
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,315.57,250.7
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,420.39,335.34
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,523.53,417.06
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,515.29,411.01
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,504.03,403.09
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,454.74,365.39
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,407.85,328.9
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,471.9,381.25
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,524.65,423.52
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,456.26,369.69
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,386.06,313.89
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,366.78,298.02
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,345.67,279.46
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,314.34,251.85
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,282.59,221.97
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,213.95,157.1
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,138.38,0.39
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,55.75,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,3.81,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,15.73,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,23.77,12.58
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,27.73,18.6
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,31.75,22.7
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,37.12,27.75
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,39.57,30.05
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,40.71,31.08
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,54.33,31.96
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,97.37,49.66
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,141.91,78.97
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,185.64,113.63
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,229.67,151.4
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,275.32,191.87
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,316.54,228.89
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,354.92,263.42
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,391.87,296.18
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,425.32,325.75
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,456.75,353.07
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,484.4,376.92
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,509.57,398.33
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,530.13,415.92
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,547.96,431.1
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,562.71,443.66
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,574.58,453.84
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,578.99,458.23
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,580.36,460.19
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,576.12,457.65
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,568.98,452.76
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,557.91,445.25
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,540.92,433.02
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,516.38,414.3
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,489.83,393.39
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,435.2,349.81
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,384.77,308.25
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,282.07,224.67
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,185.66,144.82
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,133.87,96.47
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,72.76,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,25.69,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.81,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,16.2,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,24.63,12.7
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,35.98,25.75
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,47.03,36.25
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,58.11,46.52
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,68.87,56.31
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,80.93,67.05
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,96.13,74.69
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,123.82,93.25
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,145.62,109.83
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,171.46,125.47
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,207.9,151.02
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,238.59,176.63
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,270.32,203.27
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,294.69,224.65
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,317.43,244.26
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,329.48,255.53
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,338.49,263.8
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,326.43,255.37
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,306.9,240.68
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,307.38,241.62
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,307.0,241.74
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,398.13,313.76
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,487.17,382.39
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,434.51,342.23
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,374.4,296.36
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,437.96,347.91
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,495.8,393.64
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,410.49,327.65
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,321.16,257.81
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,330.45,266.07
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,327.88,264.06
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,319.05,256.6
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,311.9,249.47
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,291.69,231.48
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,270.58,210.78
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,201.29,144.99
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,124.55,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,49.69,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,9.05,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,14.84,4.94
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,22.74,14.14
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,30.64,21.69
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,36.22,26.95
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,41.81,32.09
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,43.67,33.77
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,45.53,33.61
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,47.39,35.13
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,49.26,36.63
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,64.66,49.6
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,79.75,62.15
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,84.83,66.25
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,89.93,70.35
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,91.87,71.83
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,93.81,73.31
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,77.3,59.48
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,60.48,45.39
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,49.29,35.99
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,38.11,26.58
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,58.4,43.63
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,78.76,60.65
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,114.41,90.32
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,151.14,120.66
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,128.09,101.72
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,104.79,82.54
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,85.25,66.37
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,65.93,50.28
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,63.81,48.65
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,61.65,46.97
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,53.84,40.37
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,46.08,33.75
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,29.49,19.58
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,12.97,5.4
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,9.72,2.58
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,6.48,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,7.11,0.0
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,9.03,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,3.06,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
