Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,7,15,9.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,12,19,7,30,18.0,6.0,0.8,10.7,6.0,5.72,0.0
2018,12,19,7,45,13.5,16.5,0.8,11.0,17.0,15.41,2.72
2018,12,19,8,0,9.0,27.0,0.8,11.3,28.0,24.8,15.51
2018,12,19,8,15,14.5,41.0,0.9,11.75,43.5,36.83,26.9
2018,12,19,8,30,20.0,55.0,1.0,12.2,59.0,48.61,37.75
2018,12,19,8,45,21.0,69.0,1.1,12.6,74.0,60.13,48.25
2018,12,19,9,0,22.0,83.0,1.2,13.0,89.0,71.42,58.39
2018,12,19,9,15,11.0,73.5,1.3,13.4,76.5,67.15,54.58
2018,12,19,9,30,0.0,64.0,1.4,13.8,64.0,59.53,45.4
2018,12,19,9,45,0.0,70.0,1.5,14.2,70.0,65.07,50.0
2018,12,19,10,0,0.0,76.0,1.6,14.6,76.0,70.56,54.48
2018,12,19,10,15,6.0,100.5,1.75,14.9,103.0,93.47,73.33
2018,12,19,10,30,12.0,125.0,1.9,15.2,130.0,116.92,92.46
2018,12,19,10,45,14.5,130.5,2.05,15.5,137.0,123.48,97.64
2018,12,19,11,0,17.0,136.0,2.2,15.8,144.0,130.2,103.01
2018,12,19,11,15,31.5,152.5,2.3,16.0,167.5,150.9,119.69
2018,12,19,11,30,46.0,169.0,2.4,16.2,191.0,173.41,137.87
2018,12,19,11,45,86.0,176.0,2.5,16.4,217.5,198.8,158.23
2018,12,19,12,0,126.0,183.0,2.6,16.6,244.0,228.83,182.5
2018,12,19,12,15,122.0,191.0,2.6,16.7,250.0,239.96,191.74
2018,12,19,12,30,118.0,199.0,2.6,16.8,256.0,250.87,200.76
2018,12,19,12,45,147.5,196.0,2.55,16.9,265.5,267.42,214.42
2018,12,19,13,0,177.0,193.0,2.5,17.0,275.0,284.53,228.55
2018,12,19,13,15,157.5,184.0,2.4,17.0,255.0,269.85,217.1
2018,12,19,13,30,138.0,175.0,2.3,17.0,235.0,254.04,204.72
2018,12,19,13,45,106.0,161.5,2.15,16.95,206.0,225.67,181.96
2018,12,19,14,0,74.0,148.0,2.0,16.9,177.0,189.6,152.74
2018,12,19,14,15,326.0,114.5,1.8,16.7,228.0,315.22,256.92
2018,12,19,14,30,578.0,81.0,1.6,16.5,279.0,420.14,340.69
2018,12,19,14,45,631.0,70.5,1.4,16.35,266.0,434.7,350.94
2018,12,19,15,0,684.0,60.0,1.2,16.2,253.0,443.29,356.4
2018,12,19,15,15,655.5,54.5,1.2,16.2,217.5,414.68,332.77
2018,12,19,15,30,627.0,49.0,1.2,16.2,182.0,384.64,307.19
2018,12,19,15,45,566.0,43.0,0.9,15.25,143.5,341.63,270.17
2018,12,19,16,0,505.0,37.0,0.6,14.3,105.0,295.99,229.31
2018,12,19,16,15,388.5,29.5,0.6,14.0,70.5,226.39,162.68
2018,12,19,16,30,272.0,22.0,0.6,13.7,36.0,149.31,0.0
2018,12,19,16,45,136.0,11.0,0.6,13.4,18.0,61.6,0.0
2018,12,19,17,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,20,7,15,37.0,4.0,1.35,7.8,5.0,0.0,0.0
2018,12,20,7,30,74.0,8.0,1.4,7.9,10.0,7.63,0.0
2018,12,20,7,45,168.5,16.0,1.45,8.05,31.0,12.21,0.59
2018,12,20,8,0,263.0,24.0,1.5,8.2,52.0,18.03,9.85
2018,12,20,8,15,141.0,27.0,1.5,8.45,43.0,20.17,12.4
2018,12,20,8,30,19.0,30.0,1.5,8.7,34.0,28.26,19.95
2018,12,20,8,45,10.5,39.0,1.5,8.95,41.5,36.3,27.43
2018,12,20,9,0,2.0,48.0,1.5,9.2,49.0,44.61,35.06
2018,12,20,9,15,3.5,68.0,1.45,9.55,69.5,62.54,51.29
2018,12,20,9,30,5.0,88.0,1.4,9.9,90.0,80.08,63.66
2018,12,20,9,45,13.0,110.5,1.35,10.25,115.5,100.54,80.55
2018,12,20,10,0,21.0,133.0,1.3,10.6,141.0,121.91,97.97
2018,12,20,10,15,14.0,124.0,1.25,10.9,129.5,115.14,92.33
2018,12,20,10,30,7.0,115.0,1.2,11.2,118.0,107.03,85.62
2018,12,20,10,45,19.5,145.5,1.2,11.5,154.5,137.88,110.9
2018,12,20,11,0,32.0,176.0,1.2,11.8,191.0,168.88,136.02
2018,12,20,11,15,36.5,183.5,1.2,11.95,200.5,179.85,144.85
2018,12,20,11,30,41.0,191.0,1.2,12.1,210.0,191.18,154.04
2018,12,20,11,45,41.5,190.0,1.15,12.25,209.5,193.47,155.88
2018,12,20,12,0,42.0,189.0,1.1,12.4,209.0,195.57,157.6
2018,12,20,12,15,48.5,189.5,1.05,12.45,212.5,201.69,162.67
2018,12,20,12,30,55.0,190.0,1.0,12.5,216.0,208.02,167.92
2018,12,20,12,45,68.5,188.0,1.0,12.55,220.0,215.55,174.29
2018,12,20,13,0,82.0,186.0,1.0,12.6,224.0,223.4,180.96
2018,12,20,13,15,87.0,181.5,0.9,12.6,220.5,224.41,181.97
2018,12,20,13,30,92.0,177.0,0.8,12.6,217.0,225.32,182.93
2018,12,20,13,45,58.5,163.0,0.75,12.6,188.0,194.96,158.17
2018,12,20,14,0,25.0,149.0,0.7,12.6,159.0,158.07,127.87
2018,12,20,14,15,24.5,137.0,0.65,12.45,146.0,146.74,118.87
2018,12,20,14,30,24.0,125.0,0.6,12.3,133.0,141.11,114.41
2018,12,20,14,45,20.0,112.5,0.5,12.2,119.0,121.32,97.93
2018,12,20,15,0,16.0,100.0,0.4,12.1,105.0,107.33,86.19
2018,12,20,15,15,12.0,86.0,0.4,12.1,89.5,91.65,72.85
2018,12,20,15,30,8.0,72.0,0.4,12.1,74.0,75.98,59.31
2018,12,20,15,45,4.0,57.0,0.35,11.75,58.0,59.05,44.6
2018,12,20,16,0,0.0,42.0,0.3,11.4,42.0,41.96,29.59
2018,12,20,16,15,6.0,28.0,0.35,11.25,28.5,30.1,18.06
2018,12,20,16,30,12.0,14.0,0.4,11.1,15.0,18.22,0.0
2018,12,20,16,45,6.0,7.0,0.4,10.95,7.5,8.93,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,15,12.0,3.0,0.6,11.15,3.5,0.0,0.0
2018,12,21,7,30,24.0,6.0,0.6,11.3,7.0,5.72,0.0
2018,12,21,7,45,50.0,18.5,0.6,11.45,23.0,15.54,1.58
2018,12,21,8,0,76.0,31.0,0.6,11.6,39.0,25.56,16.01
2018,12,21,8,15,328.5,37.5,0.75,11.85,95.0,28.47,19.5
2018,12,21,8,30,581.0,44.0,0.9,12.1,151.0,35.86,26.42
2018,12,21,8,45,428.5,59.0,1.0,12.35,148.0,43.59,33.56
2018,12,21,9,0,276.0,74.0,1.1,12.6,145.0,53.59,42.61
2018,12,21,9,15,213.0,100.0,1.15,12.9,159.5,76.38,62.91
2018,12,21,9,30,150.0,126.0,1.2,13.2,174.0,109.46,83.28
2018,12,21,9,45,108.5,136.0,1.3,13.45,172.5,123.17,94.44
2018,12,21,10,0,67.0,146.0,1.4,13.7,171.0,135.65,106.17
2018,12,21,10,15,62.5,158.5,1.5,13.95,183.0,149.92,118.09
2018,12,21,10,30,58.0,171.0,1.6,14.2,195.0,163.87,129.77
2018,12,21,10,45,34.5,156.5,1.7,14.5,171.0,149.93,119.1
2018,12,21,11,0,11.0,142.0,1.8,14.8,147.0,133.61,106.25
2018,12,21,11,15,5.5,128.0,1.85,15.0,130.5,120.09,95.13
2018,12,21,11,30,0.0,114.0,1.9,15.2,114.0,105.77,83.27
2018,12,21,11,45,0.5,104.5,1.95,15.4,104.5,97.38,76.23
2018,12,21,12,0,1.0,95.0,2.0,15.6,95.0,88.89,69.12
2018,12,21,12,15,35.0,136.5,2.05,15.7,153.0,145.05,115.54
2018,12,21,12,30,69.0,178.0,2.1,15.8,211.0,202.98,162.81
2018,12,21,12,45,151.5,179.5,2.15,15.85,250.0,252.66,203.39
2018,12,21,13,0,234.0,181.0,2.2,15.9,289.0,306.4,247.06
2018,12,21,13,15,259.0,176.0,2.2,15.85,291.5,320.45,258.85
2018,12,21,13,30,284.0,171.0,2.2,15.8,294.0,334.16,270.51
2018,12,21,13,45,236.0,166.0,2.2,15.75,264.5,307.65,249.63
2018,12,21,14,0,188.0,161.0,2.2,15.7,235.0,272.79,221.9
2018,12,21,14,15,105.5,136.5,2.1,15.5,177.5,203.15,165.16
2018,12,21,14,30,23.0,112.0,2.0,15.3,120.0,125.8,100.8
2018,12,21,14,45,50.0,98.0,1.95,15.1,113.0,126.33,101.88
2018,12,21,15,0,77.0,84.0,1.9,14.9,106.0,132.97,107.73
2018,12,21,15,15,134.0,71.5,1.9,14.9,103.0,156.43,127.4
2018,12,21,15,30,191.0,59.0,1.9,14.9,100.0,169.77,137.87
2018,12,21,15,45,133.0,47.0,1.45,13.45,72.5,125.84,100.42
2018,12,21,16,0,75.0,35.0,1.0,12.0,45.0,83.56,64.05
2018,12,21,16,15,75.0,27.5,1.1,11.65,34.5,75.74,53.67
2018,12,21,16,30,75.0,20.0,1.2,11.3,24.0,61.99,1.5
2018,12,21,16,45,37.5,10.0,1.25,10.9,12.0,23.69,0.0
2018,12,21,17,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,7,15,75.5,6.5,0.9,5.9,8.0,0.0,0.0
2018,12,22,7,30,151.0,13.0,0.9,6.3,16.0,12.39,0.0
2018,12,22,7,45,219.5,23.0,0.9,6.7,39.5,18.96,2.56
2018,12,22,8,0,288.0,33.0,0.9,7.1,63.0,26.45,17.04
2018,12,22,8,15,261.5,49.0,1.0,7.6,85.5,37.61,28.0
2018,12,22,8,30,235.0,65.0,1.1,8.1,108.0,49.11,38.79
2018,12,22,8,45,288.5,75.5,1.2,8.55,141.0,56.08,45.36
2018,12,22,9,0,342.0,86.0,1.3,9.0,174.0,62.89,51.62
2018,12,22,9,15,478.5,82.0,1.25,9.35,224.5,59.23,48.32
2018,12,22,9,30,615.0,78.0,1.2,9.7,275.0,86.67,51.37
2018,12,22,9,45,625.5,84.5,1.2,10.1,302.5,124.2,74.86
2018,12,22,10,0,636.0,91.0,1.2,10.5,330.0,162.0,104.03
2018,12,22,10,15,596.5,105.0,1.1,10.8,341.5,197.35,136.07
2018,12,22,10,30,557.0,119.0,1.0,11.1,353.0,228.66,165.55
2018,12,22,10,45,526.5,131.5,0.95,11.4,361.0,255.43,190.87
2018,12,22,11,0,496.0,144.0,0.9,11.7,369.0,280.17,214.02
2018,12,22,11,15,505.5,147.0,0.9,11.95,381.5,306.93,237.45
2018,12,22,11,30,515.0,150.0,0.9,12.2,394.0,333.17,260.11
2018,12,22,11,45,453.0,166.0,0.9,12.45,382.5,342.03,269.47
2018,12,22,12,0,391.0,182.0,0.9,12.7,371.0,343.69,272.54
2018,12,22,12,15,354.5,188.5,0.95,12.95,359.0,346.05,275.73
2018,12,22,12,30,318.0,195.0,1.0,13.2,347.0,345.88,276.56
2018,12,22,12,45,335.5,186.5,1.05,13.5,344.5,355.42,284.89
2018,12,22,13,0,353.0,178.0,1.1,13.8,342.0,364.25,292.58
2018,12,22,13,15,283.0,180.5,1.1,13.8,309.0,337.57,272.05
2018,12,22,13,30,213.0,183.0,1.1,13.8,276.0,302.35,244.55
2018,12,22,13,45,129.0,163.5,1.15,13.85,219.0,239.99,194.77
2018,12,22,14,0,45.0,144.0,1.2,13.9,162.0,169.16,136.82
2018,12,22,14,15,93.5,143.5,1.15,13.75,177.0,204.41,166.8
2018,12,22,14,30,142.0,143.0,1.1,13.6,192.0,233.11,190.77
2018,12,22,14,45,97.5,125.0,1.1,13.45,157.0,190.61,155.69
2018,12,22,15,0,53.0,107.0,1.1,13.3,122.0,140.72,114.14
2018,12,22,15,15,45.0,93.5,1.1,13.3,105.0,123.09,99.26
2018,12,22,15,30,37.0,80.0,1.1,13.3,88.0,105.54,84.09
2018,12,22,15,45,27.5,63.5,1.0,12.15,69.0,83.25,64.98
2018,12,22,16,0,18.0,47.0,0.9,11.0,50.0,60.71,45.33
2018,12,22,16,15,14.0,32.0,0.9,10.75,34.0,42.36,28.0
2018,12,22,16,30,10.0,17.0,0.9,10.5,18.0,21.46,0.0
2018,12,22,16,45,5.0,8.5,0.95,10.2,9.0,9.99,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,23,7,15,29.5,5.0,0.55,8.4,5.5,0.0,0.0
2018,12,23,7,30,59.0,10.0,0.5,8.7,11.0,9.53,0.0
2018,12,23,7,45,111.0,23.5,0.45,9.0,32.5,18.59,1.53
2018,12,23,8,0,163.0,37.0,0.4,9.3,54.0,28.86,18.87
2018,12,23,8,15,207.0,50.0,0.4,9.7,81.5,38.37,28.45
2018,12,23,8,30,251.0,63.0,0.4,10.1,109.0,47.59,37.15
2018,12,23,8,45,269.0,76.5,0.4,10.45,136.0,56.87,45.75
2018,12,23,9,0,287.0,90.0,0.4,10.8,163.0,65.88,53.93
2018,12,23,9,15,260.0,104.5,0.45,11.35,178.5,79.64,66.14
2018,12,23,9,30,233.0,119.0,0.5,11.9,194.0,103.76,76.58
2018,12,23,9,45,208.0,136.0,0.6,12.45,208.0,128.44,94.97
2018,12,23,10,0,183.0,153.0,0.7,13.0,222.0,153.87,116.12
2018,12,23,10,15,225.0,159.5,0.95,13.5,250.0,175.33,132.06
2018,12,23,10,30,267.0,166.0,1.2,14.0,278.0,202.84,153.69
2018,12,23,10,45,411.0,148.0,1.4,14.5,329.5,238.47,179.21
2018,12,23,11,0,555.0,130.0,1.6,15.0,381.0,284.99,214.91
2018,12,23,11,15,529.5,139.5,1.65,15.15,384.5,307.68,236.14
2018,12,23,11,30,504.0,149.0,1.7,15.3,388.0,327.59,254.66
2018,12,23,11,45,354.0,172.5,1.75,15.45,341.0,305.75,240.94
2018,12,23,12,0,204.0,196.0,1.8,15.6,294.0,273.74,217.73
2018,12,23,12,15,311.0,182.0,1.85,15.65,331.0,319.69,254.9
2018,12,23,12,30,418.0,168.0,1.9,15.7,368.0,371.23,296.25
2018,12,23,12,45,408.5,166.5,1.9,15.75,359.0,376.49,301.18
2018,12,23,13,0,399.0,165.0,1.9,15.8,350.0,380.06,304.88
2018,12,23,13,15,264.5,174.5,1.9,15.75,295.5,321.45,258.99
2018,12,23,13,30,130.0,184.0,1.9,15.7,241.0,258.78,208.8
2018,12,23,13,45,142.0,161.5,1.9,15.6,220.5,244.81,198.52
2018,12,23,14,0,154.0,139.0,1.9,15.5,200.0,229.84,187.14
2018,12,23,14,15,144.5,130.5,1.85,15.3,184.5,217.6,177.54
2018,12,23,14,30,135.0,122.0,1.8,15.1,169.0,204.89,167.39
2018,12,23,14,45,97.0,114.5,1.7,14.9,146.5,177.75,144.83
2018,12,23,15,0,59.0,107.0,1.6,14.7,124.0,143.77,116.37
2018,12,23,15,15,34.5,87.0,1.6,14.7,96.5,109.38,87.33
2018,12,23,15,30,10.0,67.0,1.6,14.7,69.0,70.78,54.45
2018,12,23,15,45,5.0,51.0,1.25,13.45,52.0,51.95,38.39
2018,12,23,16,0,0.0,35.0,0.9,12.2,35.0,32.94,22.02
2018,12,23,16,15,11.5,23.5,0.9,11.85,24.0,28.31,16.91
2018,12,23,16,30,23.0,12.0,0.9,11.5,13.0,23.43,0.32
2018,12,23,16,45,23.0,7.5,0.9,11.2,7.5,15.88,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.4,9.4,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.5,9.9,7.0,6.67,0.0
2018,12,24,7,45,8.0,17.0,1.6,10.35,17.0,15.71,0.0
2018,12,24,8,0,0.0,27.0,1.7,10.8,27.0,24.94,15.3
2018,12,24,8,15,6.5,44.0,1.85,11.15,45.0,39.69,29.32
2018,12,24,8,30,13.0,61.0,2.0,11.5,63.0,54.18,42.69
2018,12,24,8,45,16.5,72.0,2.15,11.85,75.5,63.93,51.72
2018,12,24,9,0,20.0,83.0,2.3,12.2,88.0,71.23,58.38
2018,12,24,9,15,10.0,66.0,2.4,12.55,68.5,60.82,49.1
2018,12,24,9,30,0.0,49.0,2.5,12.9,49.0,45.53,33.59
2018,12,24,9,45,24.0,85.5,2.55,13.25,94.5,78.95,61.02
2018,12,24,10,0,48.0,122.0,2.6,13.6,140.0,113.97,89.2
2018,12,24,10,15,44.0,135.5,2.75,14.0,153.0,127.87,100.79
2018,12,24,10,30,40.0,149.0,2.9,14.4,166.0,141.57,112.25
2018,12,24,10,45,23.0,120.5,3.05,14.8,130.5,115.87,91.38
2018,12,24,11,0,6.0,92.0,3.2,15.2,95.0,87.23,67.88
2018,12,24,11,15,6.5,108.5,3.3,15.3,111.5,102.73,80.78
2018,12,24,11,30,7.0,125.0,3.4,15.4,128.0,118.38,93.71
2018,12,24,11,45,5.0,111.5,3.5,15.55,113.5,105.63,83.08
2018,12,24,12,0,3.0,98.0,3.6,15.7,99.0,92.53,72.16
2018,12,24,12,15,1.5,80.0,3.65,15.55,80.5,75.17,57.73
2018,12,24,12,30,0.0,62.0,3.7,15.4,62.0,57.67,43.12
2018,12,24,12,45,0.0,57.0,3.7,15.25,57.0,53.01,39.24
2018,12,24,13,0,0.0,52.0,3.7,15.1,52.0,48.34,35.37
2018,12,24,13,15,0.0,58.5,3.6,14.9,58.5,54.4,40.55
2018,12,24,13,30,0.0,65.0,3.5,14.7,65.0,60.46,45.76
2018,12,24,13,45,0.0,58.0,3.35,14.5,58.0,53.93,40.32
2018,12,24,14,0,0.0,51.0,3.2,14.3,51.0,47.4,34.86
2018,12,24,14,15,16.5,61.0,3.15,14.2,66.5,67.52,52.29
2018,12,24,14,30,33.0,71.0,3.1,14.1,82.0,86.98,69.09
2018,12,24,14,45,23.0,58.0,3.05,14.0,65.5,68.38,53.21
2018,12,24,15,0,13.0,45.0,3.0,13.9,49.0,49.79,37.25
2018,12,24,15,15,6.5,35.0,3.0,13.9,37.0,35.84,25.18
2018,12,24,15,30,0.0,25.0,3.0,13.9,25.0,23.18,14.19
2018,12,24,15,45,0.0,20.0,3.15,13.75,20.0,18.54,10.1
2018,12,24,16,0,0.0,15.0,3.3,13.6,15.0,13.89,5.97
2018,12,24,16,15,5.5,10.0,3.5,13.5,10.5,11.78,3.71
2018,12,24,16,30,11.0,5.0,3.7,13.4,6.0,9.71,0.0
2018,12,24,16,45,11.0,3.5,3.95,13.35,4.0,7.52,0.0
2018,12,24,17,0,11.0,2.0,4.2,13.3,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,11.0,1.5,1.5,6.15,1.5,0.0,0.0
2018,12,25,7,30,22.0,3.0,1.6,6.9,3.0,2.86,0.0
2018,12,25,7,45,11.0,4.5,1.7,7.65,4.5,3.93,0.0
2018,12,25,8,0,0.0,6.0,1.8,8.4,6.0,5.55,0.0
2018,12,25,8,15,211.5,21.0,2.0,8.9,59.0,14.68,7.42
2018,12,25,8,30,423.0,36.0,2.2,9.4,112.0,25.94,17.75
2018,12,25,8,45,580.0,41.0,2.35,9.9,172.5,31.62,23.04
2018,12,25,9,0,737.0,46.0,2.5,10.4,233.0,35.03,26.19
2018,12,25,9,15,768.0,49.5,2.7,10.85,270.0,36.88,27.86
2018,12,25,9,30,799.0,53.0,2.9,11.3,307.0,74.97,37.11
2018,12,25,9,45,818.5,56.0,3.05,11.75,339.5,118.39,62.08
2018,12,25,10,0,838.0,59.0,3.2,12.2,372.0,162.54,95.24
2018,12,25,10,15,855.0,60.0,3.4,12.55,399.0,208.61,134.27
2018,12,25,10,30,872.0,61.0,3.6,12.9,426.0,250.66,171.97
2018,12,25,10,45,885.0,62.0,3.8,13.25,447.5,291.35,209.46
2018,12,25,11,0,898.0,63.0,4.0,13.6,469.0,331.2,246.28
2018,12,25,11,15,905.0,63.0,4.1,13.85,482.0,367.04,279.68
2018,12,25,11,30,912.0,63.0,4.2,14.1,495.0,401.16,311.19
2018,12,25,11,45,916.5,63.0,4.3,14.3,501.5,432.41,339.89
2018,12,25,12,0,921.0,63.0,4.4,14.5,508.0,461.48,366.28
2018,12,25,12,15,921.0,63.5,4.45,14.65,507.0,486.7,389.09
2018,12,25,12,30,921.0,64.0,4.5,14.8,506.0,509.28,409.34
2018,12,25,12,45,915.5,64.0,4.5,14.9,496.5,525.89,424.47
2018,12,25,13,0,910.0,64.0,4.5,15.0,487.0,539.51,436.91
2018,12,25,13,15,902.0,63.5,4.5,15.05,470.5,548.28,445.36
2018,12,25,13,30,894.0,63.0,4.5,15.1,454.0,554.0,451.17
2018,12,25,13,45,882.0,61.5,4.5,15.15,430.5,553.41,451.82
2018,12,25,14,0,870.0,60.0,4.5,15.2,407.0,549.82,449.88
2018,12,25,14,15,851.5,58.0,4.35,15.05,377.0,539.2,442.05
2018,12,25,14,30,833.0,56.0,4.2,14.9,347.0,529.1,434.21
2018,12,25,14,45,806.5,53.5,4.0,14.7,312.0,508.44,417.72
2018,12,25,15,0,780.0,51.0,3.8,14.5,277.0,485.52,398.89
2018,12,25,15,15,739.5,48.0,3.8,14.5,238.0,452.79,371.47
2018,12,25,15,30,699.0,45.0,3.8,14.5,199.0,418.76,341.89
2018,12,25,15,45,636.5,40.5,3.15,13.15,159.0,371.46,301.21
2018,12,25,16,0,574.0,36.0,2.5,11.8,119.0,324.43,258.83
2018,12,25,16,15,466.0,29.5,2.35,11.2,82.0,256.27,194.19
2018,12,25,16,30,358.0,23.0,2.2,10.6,45.0,190.42,64.57
2018,12,25,16,45,193.5,13.0,2.1,10.05,23.5,86.28,0.0
2018,12,25,17,0,29.0,3.0,2.0,9.5,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.0,9.25,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,12,26,7,30,37.0,8.0,1.1,6.6,9.0,7.63,0.0
2018,12,26,7,45,63.5,20.0,1.05,7.1,25.0,16.7,0.0
2018,12,26,8,0,90.0,32.0,1.0,7.6,41.0,26.31,16.6
2018,12,26,8,15,45.0,43.0,1.25,8.25,47.5,36.7,27.02
2018,12,26,8,30,0.0,54.0,1.5,8.9,54.0,48.67,38.21
2018,12,26,8,45,10.0,71.0,1.7,9.55,73.5,63.1,51.44
2018,12,26,9,0,20.0,88.0,1.9,10.2,93.0,74.68,61.93
2018,12,26,9,15,109.0,106.5,2.15,10.6,140.5,85.0,71.17
2018,12,26,9,30,198.0,125.0,2.4,11.0,188.0,105.31,79.69
2018,12,26,9,45,317.5,123.5,2.65,11.4,236.5,127.88,90.9
2018,12,26,10,0,437.0,122.0,2.9,11.8,285.0,157.03,108.61
2018,12,26,10,15,559.5,109.0,3.0,12.1,333.0,191.18,132.4
2018,12,26,10,30,682.0,96.0,3.1,12.4,381.0,232.97,164.61
2018,12,26,10,45,790.0,79.5,3.2,12.7,425.0,278.94,202.38
2018,12,26,11,0,898.0,63.0,3.3,13.0,469.0,330.47,245.67
2018,12,26,11,15,904.0,64.0,3.2,13.2,482.5,366.98,279.4
2018,12,26,11,30,910.0,65.0,3.1,13.4,496.0,401.77,311.11
2018,12,26,11,45,913.0,65.5,3.0,13.55,502.5,432.97,339.35
2018,12,26,12,0,916.0,66.0,2.9,13.7,509.0,461.93,365.12
2018,12,26,12,15,911.5,67.5,2.9,13.8,507.0,486.14,386.86
2018,12,26,12,30,907.0,69.0,2.9,13.9,505.0,507.55,405.91
2018,12,26,12,45,872.0,75.5,2.85,14.05,488.5,517.2,415.17
2018,12,26,13,0,837.0,82.0,2.8,14.2,472.0,522.56,420.72
2018,12,26,13,15,852.5,76.0,2.8,14.15,461.5,537.63,434.13
2018,12,26,13,30,868.0,70.0,2.8,14.1,451.0,550.11,445.28
2018,12,26,13,45,853.0,69.5,2.8,14.05,427.5,549.37,445.88
2018,12,26,14,0,838.0,69.0,2.8,14.0,404.0,545.65,444.0
2018,12,26,14,15,793.0,69.5,2.6,13.75,368.0,523.74,427.36
2018,12,26,14,30,748.0,70.0,2.4,13.5,332.0,499.21,408.36
2018,12,26,14,45,637.0,74.5,2.2,13.25,282.0,444.03,364.45
2018,12,26,15,0,526.0,79.0,2.0,13.0,232.0,386.11,317.66
2018,12,26,15,15,566.5,66.0,2.0,13.0,210.0,387.69,318.36
2018,12,26,15,30,607.0,53.0,2.0,13.0,188.0,385.82,314.88
2018,12,26,15,45,500.5,49.0,1.6,11.8,145.0,320.03,259.57
2018,12,26,16,0,394.0,45.0,1.2,10.6,102.0,256.49,204.93
2018,12,26,16,15,307.0,34.5,1.25,10.15,70.0,198.32,150.96
2018,12,26,16,30,220.0,24.0,1.3,9.7,38.0,135.66,52.16
2018,12,26,16,45,120.5,13.5,1.3,9.25,20.0,59.04,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.8,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,27,7,15,73.5,5.0,2.5,5.15,6.5,0.0,0.0
2018,12,27,7,30,147.0,10.0,2.8,5.9,13.0,9.53,0.0
2018,12,27,7,45,327.0,18.5,3.1,6.65,45.0,16.23,0.0
2018,12,27,8,0,507.0,27.0,3.4,7.4,77.0,23.18,13.87
2018,12,27,8,15,587.5,31.5,3.7,7.95,116.5,25.9,17.4
2018,12,27,8,30,668.0,36.0,4.0,8.5,156.0,28.72,20.29
2018,12,27,8,45,717.0,39.5,4.3,9.1,196.0,30.63,22.18
2018,12,27,9,0,766.0,43.0,4.6,9.7,236.0,36.33,27.42
2018,12,27,9,15,796.0,46.0,4.9,10.15,273.5,38.59,29.46
2018,12,27,9,30,826.0,49.0,5.2,10.6,311.0,75.37,37.69
2018,12,27,9,45,846.5,52.0,5.45,11.1,345.0,119.92,62.8
2018,12,27,10,0,867.0,55.0,5.7,11.6,379.0,165.18,96.69
2018,12,27,10,15,883.5,56.0,5.8,11.9,406.5,208.5,133.68
2018,12,27,10,30,900.0,57.0,5.9,12.2,434.0,251.65,172.8
2018,12,27,10,45,911.0,57.5,6.05,12.55,454.5,292.53,211.11
2018,12,27,11,0,922.0,58.0,6.2,12.9,475.0,332.34,248.62
2018,12,27,11,15,928.5,58.0,6.25,13.05,488.5,368.92,283.38
2018,12,27,11,30,935.0,58.0,6.3,13.2,502.0,403.71,316.15
2018,12,27,11,45,938.0,58.0,6.35,13.4,508.0,435.15,345.58
2018,12,27,12,0,941.0,58.0,6.4,13.6,514.0,464.27,372.52
2018,12,27,12,15,940.5,58.0,6.35,13.65,512.5,489.36,395.76
2018,12,27,12,30,940.0,58.0,6.3,13.7,511.0,511.71,416.3
2018,12,27,12,45,935.5,58.5,6.3,13.75,502.5,529.81,433.08
2018,12,27,13,0,931.0,59.0,6.3,13.8,494.0,544.92,447.1
2018,12,27,13,15,923.0,58.5,6.25,13.75,477.5,554.08,456.16
2018,12,27,13,30,915.0,58.0,6.2,13.7,461.0,560.11,462.47
2018,12,27,13,45,903.0,57.0,6.15,13.65,437.5,560.32,463.88
2018,12,27,14,0,891.0,56.0,6.1,13.6,414.0,557.48,462.59
2018,12,27,14,15,873.5,54.5,5.95,13.4,384.0,548.08,455.82
2018,12,27,14,30,856.0,53.0,5.8,13.2,354.0,535.89,446.44
2018,12,27,14,45,830.5,51.0,5.65,13.0,319.0,516.19,430.54
2018,12,27,15,0,805.0,49.0,5.5,12.8,284.0,494.27,412.21
2018,12,27,15,15,767.0,46.0,5.5,12.8,245.0,466.09,387.86
2018,12,27,15,30,729.0,43.0,5.5,12.8,206.0,433.01,358.5
2018,12,27,15,45,668.0,39.0,4.95,11.85,165.5,386.55,317.44
2018,12,27,16,0,607.0,35.0,4.4,10.9,125.0,340.28,274.79
2018,12,27,16,15,503.0,29.0,4.3,10.4,87.0,273.67,211.13
2018,12,27,16,30,399.0,23.0,4.2,9.9,49.0,203.76,90.56
2018,12,27,16,45,217.5,13.5,4.05,9.4,26.0,96.52,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.85,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,7,15,30.0,4.0,2.35,3.3,4.5,0.0,0.0
2018,12,28,7,30,60.0,8.0,2.5,3.9,9.0,7.63,0.0
2018,12,28,7,45,177.0,20.5,2.65,4.5,35.5,16.78,0.0
2018,12,28,8,0,294.0,33.0,2.8,5.1,62.0,26.83,17.07
2018,12,28,8,15,444.0,37.5,2.9,5.6,105.0,28.96,20.34
2018,12,28,8,30,594.0,42.0,3.0,6.1,148.0,34.27,25.56
2018,12,28,8,45,686.0,42.5,3.1,6.65,193.5,33.25,24.83
2018,12,28,9,0,778.0,43.0,3.2,7.2,239.0,36.36,27.75
2018,12,28,9,15,768.5,50.5,3.35,7.8,269.0,37.77,29.03
2018,12,28,9,30,759.0,58.0,3.5,8.4,299.0,74.78,39.67
2018,12,28,9,45,822.5,53.5,3.65,9.0,339.5,118.19,62.9
2018,12,28,10,0,886.0,49.0,3.8,9.6,380.0,161.84,93.53
2018,12,28,10,15,900.5,50.5,3.75,10.05,407.5,205.97,131.25
2018,12,28,10,30,915.0,52.0,3.7,10.5,435.0,249.77,170.89
2018,12,28,10,45,924.0,53.0,3.7,10.9,455.5,291.15,209.51
2018,12,28,11,0,933.0,54.0,3.7,11.3,476.0,331.32,247.08
2018,12,28,11,15,937.5,55.0,3.75,11.55,489.5,368.58,282.09
2018,12,28,11,30,942.0,56.0,3.8,11.8,503.0,403.94,314.92
2018,12,28,11,45,943.5,56.0,3.85,12.05,508.5,435.04,343.7
2018,12,28,12,0,945.0,56.0,3.9,12.3,514.0,463.74,369.88
2018,12,28,12,15,941.5,57.5,3.85,12.4,513.0,489.17,392.93
2018,12,28,12,30,938.0,59.0,3.8,12.5,512.0,511.79,413.2
2018,12,28,12,45,930.0,60.5,3.8,12.65,503.0,529.29,429.01
2018,12,28,13,0,922.0,62.0,3.8,12.8,494.0,543.72,442.03
2018,12,28,13,15,915.5,61.5,3.7,12.8,478.0,553.7,451.31
2018,12,28,13,30,909.0,61.0,3.6,12.8,462.0,560.61,457.93
2018,12,28,13,45,898.5,59.0,3.55,12.8,438.5,560.61,459.06
2018,12,28,14,0,888.0,57.0,3.5,12.8,415.0,557.54,457.56
2018,12,28,14,15,871.0,55.5,3.3,12.6,385.5,548.52,451.05
2018,12,28,14,30,854.0,54.0,3.1,12.4,356.0,536.71,442.0
2018,12,28,14,45,829.0,51.5,2.9,12.2,321.0,516.76,426.09
2018,12,28,15,0,804.0,49.0,2.7,12.0,286.0,494.55,407.8
2018,12,28,15,15,766.0,46.5,2.7,12.0,247.0,467.04,384.62
2018,12,28,15,30,728.0,44.0,2.7,12.0,208.0,434.59,356.48
2018,12,28,15,45,667.5,39.5,2.05,10.25,167.0,387.78,316.37
2018,12,28,16,0,607.0,35.0,1.4,8.5,126.0,341.19,274.38
2018,12,28,16,15,504.0,29.5,1.4,8.0,88.5,275.41,212.91
2018,12,28,16,30,401.0,24.0,1.4,7.5,51.0,206.38,101.06
2018,12,28,16,45,218.5,14.0,1.4,7.0,27.0,97.72,0.0
2018,12,28,17,0,36.0,4.0,1.4,6.5,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.4,6.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
